Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,3.0,7.5,6.4,0.0
2016,1,1,8,0,0.0,15.0,4.2,3.0,15.0,12.35,4.45
2016,1,1,8,15,0.0,27.5,4.25,3.0,27.5,22.7,14.87
2016,1,1,8,30,0.0,40.0,4.3,3.0,40.0,33.08,24.83
2016,1,1,8,45,0.0,53.0,4.4,3.5,53.0,43.67,33.15
2016,1,1,9,0,0.0,66.0,4.5,4.0,66.0,54.34,42.68
2016,1,1,9,15,0.0,79.0,4.5,4.0,79.0,65.14,52.26
2016,1,1,9,30,0.0,92.0,4.5,4.0,92.0,76.07,61.84
2016,1,1,9,45,4.0,120.5,4.55,4.5,122.0,101.26,83.56
2016,1,1,10,0,8.0,149.0,4.6,5.0,152.0,127.51,105.96
2016,1,1,10,15,8.5,159.0,4.5,5.0,163.0,137.37,114.26
2016,1,1,10,30,9.0,169.0,4.4,5.0,174.0,147.34,122.63
2016,1,1,10,45,10.5,179.0,4.35,5.0,185.0,157.98,131.56
2016,1,1,11,0,12.0,189.0,4.3,5.0,196.0,168.9,140.7
2016,1,1,11,15,37.0,217.5,4.25,5.0,238.5,221.48,185.54
2016,1,1,11,30,62.0,246.0,4.2,5.0,281.0,270.28,226.77
2016,1,1,11,45,48.5,243.0,4.2,5.0,270.5,262.22,219.59
2016,1,1,12,0,35.0,240.0,4.2,5.0,260.0,252.86,211.37
2016,1,1,12,15,82.0,260.0,4.15,5.0,308.5,314.88,264.35
2016,1,1,12,30,129.0,280.0,4.1,5.0,357.0,397.15,333.0
2016,1,1,12,45,80.0,259.5,4.05,5.5,307.0,323.07,270.32
2016,1,1,13,0,31.0,239.0,4.0,6.0,257.0,261.7,217.75
2016,1,1,13,15,80.0,253.5,3.95,6.0,299.5,326.23,273.21
2016,1,1,13,30,129.0,268.0,3.9,6.0,342.0,413.06,345.62
2016,1,1,13,45,68.0,226.0,3.85,6.0,265.5,292.03,244.8
2016,1,1,14,0,7.0,184.0,3.8,6.0,189.0,172.87,143.2
2016,1,1,14,15,3.5,102.0,3.7,6.0,104.5,89.39,72.2
2016,1,1,14,30,0.0,20.0,3.6,6.0,20.0,16.52,8.84
2016,1,1,14,45,0.0,42.0,3.5,6.0,42.0,34.74,24.87
2016,1,1,15,0,0.0,64.0,3.4,6.0,64.0,53.04,40.95
2016,1,1,15,15,0.0,58.5,3.2,5.5,58.5,48.44,37.09
2016,1,1,15,30,0.0,53.0,3.0,5.0,53.0,43.86,33.21
2016,1,1,15,45,0.0,46.5,2.8,5.0,46.5,38.44,28.49
2016,1,1,16,0,0.0,40.0,2.6,5.0,40.0,33.04,23.73
2016,1,1,16,15,0.0,33.0,2.35,4.5,33.0,27.23,18.6
2016,1,1,16,30,0.0,26.0,2.1,4.0,26.0,21.42,13.4
2016,1,1,16,45,0.0,19.5,1.85,4.0,19.5,16.05,8.48
2016,1,1,17,0,0.0,13.0,1.6,4.0,13.0,10.68,3.54
2016,1,1,17,15,0.0,7.5,1.55,4.0,7.5,6.15,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,6.83,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,13.18,5.06
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,23.95,15.93
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,34.65,26.14
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,45.98,35.06
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,57.49,45.33
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,68.75,55.25
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,80.15,65.13
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,90.03,73.43
2016,1,2,10,0,0.0,120.0,0.8,6.0,120.0,100.0,81.7
2016,1,2,10,15,2.0,140.5,0.8,6.0,141.5,118.64,97.42
2016,1,2,10,30,4.0,161.0,0.8,6.0,163.0,137.89,113.49
2016,1,2,10,45,2.0,153.0,0.8,6.0,154.0,130.42,106.89
2016,1,2,11,0,0.0,145.0,0.8,6.0,145.0,122.59,100.09
2016,1,2,11,15,0.0,139.5,0.8,6.0,139.5,117.93,96.02
2016,1,2,11,30,0.0,134.0,0.8,6.0,134.0,113.23,91.93
2016,1,2,11,45,0.0,147.0,0.8,6.5,147.0,125.02,101.63
2016,1,2,12,0,0.0,160.0,0.8,7.0,160.0,137.08,111.42
2016,1,2,12,15,2.0,172.5,0.85,7.0,174.0,150.58,122.68
2016,1,2,12,30,4.0,185.0,0.9,7.0,188.0,164.57,134.34
2016,1,2,12,45,50.0,229.5,0.95,7.5,259.5,264.11,217.22
2016,1,2,13,0,96.0,274.0,1.0,8.0,331.0,358.63,293.12
2016,1,2,13,15,56.5,243.5,0.95,8.0,277.0,293.15,239.41
2016,1,2,13,30,17.0,213.0,0.9,8.0,223.0,208.69,170.25
2016,1,2,13,45,14.0,202.5,0.9,8.5,210.5,196.86,160.77
2016,1,2,14,0,11.0,192.0,0.9,9.0,198.0,184.92,150.83
2016,1,2,14,15,15.5,191.0,0.8,8.5,199.5,190.29,155.93
2016,1,2,14,30,20.0,190.0,0.7,8.0,201.0,196.14,161.39
2016,1,2,14,45,20.0,179.5,0.6,8.0,189.5,187.4,154.37
2016,1,2,15,0,20.0,169.0,0.5,8.0,178.0,178.79,147.5
2016,1,2,15,15,17.0,155.0,0.4,7.5,162.0,163.37,135.03
2016,1,2,15,30,14.0,141.0,0.3,7.0,146.0,148.07,122.55
2016,1,2,15,45,10.0,125.0,0.25,7.0,128.5,129.54,106.97
2016,1,2,16,0,6.0,109.0,0.2,7.0,111.0,111.17,91.3
2016,1,2,16,15,3.0,91.5,0.2,6.5,92.5,91.85,74.78
2016,1,2,16,30,0.0,74.0,0.2,6.0,74.0,72.48,57.86
2016,1,2,16,45,0.0,55.5,0.2,6.0,55.5,53.86,41.3
2016,1,2,17,0,0.0,37.0,0.2,6.0,37.0,34.28,23.71
2016,1,2,17,15,0.0,22.0,0.25,5.5,22.0,18.51,8.19
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.97,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,159.0,14.5,2.65,4.5,28.0,12.38,0.0
2016,1,3,8,0,318.0,29.0,3.0,5.0,56.0,24.13,13.81
2016,1,3,8,15,422.5,39.0,3.0,5.5,99.5,31.98,22.98
2016,1,3,8,30,527.0,49.0,3.0,6.0,143.0,39.77,30.6
2016,1,3,8,45,305.5,78.5,3.05,6.5,137.0,82.13,55.66
2016,1,3,9,0,84.0,108.0,3.1,7.0,131.0,98.07,76.39
2016,1,3,9,15,93.5,126.5,3.1,7.5,156.0,122.69,97.28
2016,1,3,9,30,103.0,145.0,3.1,8.0,181.0,148.8,119.68
2016,1,3,9,45,89.5,161.5,3.15,9.0,195.0,164.1,133.29
2016,1,3,10,0,76.0,178.0,3.2,10.0,209.0,180.57,147.43
2016,1,3,10,15,67.5,191.0,3.15,10.5,220.5,194.72,159.33
2016,1,3,10,30,59.0,204.0,3.1,11.0,232.0,208.04,170.22
2016,1,3,10,45,71.5,220.0,3.05,11.5,256.0,234.56,191.81
2016,1,3,11,0,84.0,236.0,3.0,12.0,280.0,262.72,214.51
2016,1,3,11,15,81.0,245.0,2.95,12.0,289.0,275.78,225.01
2016,1,3,11,30,78.0,254.0,2.9,12.0,298.0,288.65,235.27
2016,1,3,11,45,239.0,247.0,2.9,12.5,386.5,428.08,349.11
2016,1,3,12,0,400.0,240.0,2.9,13.0,475.0,556.36,450.61
2016,1,3,12,15,657.5,165.0,2.9,13.0,555.5,724.0,581.74
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,868.79,687.36
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,899.14,706.43
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,926.35,724.25
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,945.92,738.11
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,961.92,749.68
2016,1,3,13,45,911.0,84.5,2.95,14.5,595.5,971.87,756.24
2016,1,3,14,0,908.0,82.0,3.0,15.0,578.0,978.11,760.45
2016,1,3,14,15,898.0,80.5,3.0,14.5,552.0,975.24,760.93
2016,1,3,14,30,888.0,79.0,3.0,14.0,526.0,979.39,766.59
2016,1,3,14,45,875.5,76.5,3.0,14.0,493.0,965.5,758.24
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,948.07,747.6
2016,1,3,15,15,842.0,71.0,2.75,13.5,421.0,918.52,727.61
2016,1,3,15,30,821.0,68.0,2.5,13.0,382.0,885.97,705.23
2016,1,3,15,45,795.0,63.5,2.3,13.0,338.0,844.12,674.77
2016,1,3,16,0,769.0,59.0,2.1,13.0,294.0,800.01,641.92
2016,1,3,16,15,721.5,54.5,1.9,12.0,246.5,735.18,594.71
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,669.74,544.7
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,581.3,473.93
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,494.96,399.85
2016,1,3,17,15,386.0,24.5,1.3,8.5,63.0,354.21,257.4
2016,1,3,17,30,241.0,14.0,1.3,8.0,22.0,181.17,0.0
2016,1,3,17,45,120.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.5,12.0,2.65,1.5,31.5,10.24,0.0
2016,1,4,8,0,459.0,24.0,3.0,2.0,63.0,21.83,12.09
2016,1,4,8,15,561.0,31.5,2.95,2.5,110.5,28.39,20.04
2016,1,4,8,30,663.0,39.0,2.9,3.0,158.0,34.97,26.57
2016,1,4,8,45,721.5,44.0,2.9,4.0,207.5,84.22,43.96
2016,1,4,9,0,780.0,49.0,2.9,5.0,257.0,142.69,84.04
2016,1,4,9,15,816.5,52.5,2.9,5.5,304.5,202.53,134.84
2016,1,4,9,30,853.0,56.0,2.9,6.0,352.0,267.54,193.94
2016,1,4,9,45,877.5,58.5,2.95,7.0,395.0,329.64,251.58
2016,1,4,10,0,902.0,61.0,3.0,8.0,438.0,393.47,309.81
2016,1,4,10,15,919.0,63.0,2.95,8.5,475.0,455.1,365.25
2016,1,4,10,30,936.0,65.0,2.9,9.0,512.0,517.04,419.07
2016,1,4,10,45,946.5,66.5,2.9,9.5,542.5,575.06,468.1
2016,1,4,11,0,957.0,68.0,2.9,10.0,573.0,632.12,514.69
2016,1,4,11,15,964.5,69.5,2.85,10.0,596.0,686.1,558.18
2016,1,4,11,30,972.0,71.0,2.8,10.0,619.0,738.33,599.13
2016,1,4,11,45,973.0,73.0,2.75,10.5,633.0,784.49,631.8
2016,1,4,12,0,974.0,75.0,2.7,11.0,647.0,827.93,661.26
2016,1,4,12,15,975.5,75.0,2.65,11.0,653.0,866.58,688.13
2016,1,4,12,30,977.0,75.0,2.6,11.0,659.0,902.15,712.64
2016,1,4,12,45,974.5,75.5,2.6,11.5,656.5,931.67,731.88
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,957.62,748.64
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,977.81,762.82
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,994.22,774.58
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,1002.6,780.98
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,1007.05,784.93
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,1003.93,783.88
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,996.97,780.4
2016,1,4,14,45,910.5,70.0,2.6,12.0,505.0,980.25,770.26
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,960.05,757.81
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.5,941.05,746.08
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,908.45,724.39
2016,1,4,15,45,818.5,60.5,2.15,11.0,345.0,862.49,691.39
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,814.42,656.1
2016,1,4,16,15,740.0,52.5,1.8,10.0,251.5,749.73,608.94
2016,1,4,16,30,693.0,48.0,1.6,9.0,203.0,684.47,559.01
2016,1,4,16,45,615.5,41.5,1.45,8.0,154.5,591.84,485.3
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,501.51,408.4
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,362.11,269.92
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,187.17,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,14.5,2.95,1.5,24.5,12.38,0.0
2016,1,5,8,0,231.0,29.0,3.1,2.0,49.0,23.94,13.75
2016,1,5,8,15,309.0,43.5,3.1,2.5,88.0,33.56,24.7
2016,1,5,8,30,387.0,58.0,3.1,3.0,127.0,44.34,35.16
2016,1,5,8,45,436.0,69.5,3.1,3.5,168.5,81.73,51.96
2016,1,5,9,0,485.0,81.0,3.1,4.0,210.0,130.28,87.1
2016,1,5,9,15,535.0,85.0,3.0,4.0,250.5,176.02,125.11
2016,1,5,9,30,585.0,89.0,2.9,4.0,291.0,227.56,171.09
2016,1,5,9,45,683.0,86.0,2.85,4.5,350.0,292.73,228.14
2016,1,5,10,0,781.0,83.0,2.8,5.0,409.0,369.41,295.23
2016,1,5,10,15,641.5,121.5,2.75,5.0,405.0,393.82,322.22
2016,1,5,10,30,502.0,160.0,2.7,5.0,401.0,398.02,329.93
2016,1,5,10,45,676.0,126.0,2.65,5.5,471.0,493.66,409.41
2016,1,5,11,0,850.0,92.0,2.6,6.0,541.0,597.31,493.58
2016,1,5,11,15,660.0,151.5,2.6,6.5,508.5,583.82,481.8
2016,1,5,11,30,470.0,211.0,2.6,7.0,476.0,543.41,448.17
2016,1,5,11,45,687.0,148.5,2.6,8.0,547.5,667.84,547.32
2016,1,5,12,0,904.0,86.0,2.6,9.0,619.0,786.64,635.98
2016,1,5,12,15,618.5,174.5,2.6,9.5,541.0,701.35,567.97
2016,1,5,12,30,333.0,263.0,2.6,10.0,463.0,561.77,456.1
2016,1,5,12,45,292.5,269.5,2.6,10.5,444.5,549.11,445.86
2016,1,5,13,0,252.0,276.0,2.6,11.0,426.0,515.32,418.71
2016,1,5,13,15,251.5,271.0,2.6,11.0,419.0,519.19,422.41
2016,1,5,13,30,251.0,266.0,2.6,11.0,412.0,522.11,425.21
2016,1,5,13,45,280.5,252.5,2.6,11.5,411.0,562.15,456.45
2016,1,5,14,0,310.0,239.0,2.6,12.0,410.0,581.97,472.19
2016,1,5,14,15,486.5,182.5,2.55,12.0,436.0,711.06,574.94
2016,1,5,14,30,663.0,126.0,2.5,12.0,462.0,828.38,662.34
2016,1,5,14,45,457.0,160.0,2.5,12.0,384.5,663.83,539.49
2016,1,5,15,0,251.0,194.0,2.5,12.0,307.0,490.14,402.93
2016,1,5,15,15,236.0,181.0,2.35,11.5,280.0,461.96,382.77
2016,1,5,15,30,221.0,168.0,2.2,11.0,253.0,413.73,345.73
2016,1,5,15,45,204.0,150.0,2.05,11.0,221.5,376.28,315.88
2016,1,5,16,0,187.0,132.0,1.9,11.0,190.0,338.66,285.26
2016,1,5,16,15,169.5,112.0,1.8,10.5,158.5,297.38,251.5
2016,1,5,16,30,152.0,92.0,1.7,10.0,127.0,256.1,216.67
2016,1,5,16,45,118.5,72.0,1.65,9.5,95.0,201.77,169.34
2016,1,5,17,0,85.0,52.0,1.6,9.0,63.0,148.34,121.51
2016,1,5,17,15,42.5,32.5,1.75,8.5,38.0,89.35,64.61
2016,1,5,17,30,0.0,13.0,1.9,8.0,13.0,11.1,0.0
2016,1,5,17,45,0.0,6.5,2.05,8.0,6.5,5.55,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.0,16.5,2.35,5.5,24.0,14.08,0.0
2016,1,6,8,0,172.0,33.0,2.5,6.0,48.0,25.47,14.67
2016,1,6,8,15,270.5,48.5,2.55,6.0,88.5,37.15,27.52
2016,1,6,8,30,369.0,64.0,2.6,6.0,129.0,48.64,38.63
2016,1,6,8,45,426.0,76.0,2.65,6.5,172.5,85.1,54.92
2016,1,6,9,0,483.0,88.0,2.7,7.0,216.0,131.76,87.51
2016,1,6,9,15,529.0,96.0,2.65,7.0,259.5,180.08,127.31
2016,1,6,9,30,575.0,104.0,2.6,7.0,303.0,237.07,177.31
2016,1,6,9,45,287.5,85.0,2.6,7.5,184.5,167.7,131.39
2016,1,6,10,0,0.0,66.0,2.6,8.0,66.0,54.7,42.06
2016,1,6,10,15,0.0,60.5,2.6,8.0,60.5,50.12,38.07
2016,1,6,10,30,0.0,55.0,2.6,8.0,55.0,45.56,34.03
2016,1,6,10,45,0.0,58.5,2.65,8.5,58.5,48.48,36.41
2016,1,6,11,0,0.0,62.0,2.7,9.0,62.0,51.42,38.78
2016,1,6,11,15,0.0,87.0,2.7,9.0,87.0,72.31,56.59
2016,1,6,11,30,0.0,112.0,2.7,9.0,112.0,93.85,74.8
2016,1,6,11,45,0.0,103.5,2.7,9.5,103.5,86.49,68.33
2016,1,6,12,0,0.0,95.0,2.7,10.0,95.0,79.14,61.93
2016,1,6,12,15,49.0,188.0,2.65,10.0,217.5,212.76,175.05
2016,1,6,12,30,98.0,281.0,2.6,10.0,340.0,354.98,290.98
2016,1,6,12,45,67.0,264.0,2.55,10.5,304.5,315.55,257.54
2016,1,6,13,0,36.0,247.0,2.5,11.0,269.0,273.85,222.78
2016,1,6,13,15,18.0,164.5,2.45,11.0,175.5,159.52,129.23
2016,1,6,13,30,0.0,82.0,2.4,11.0,82.0,68.15,52.39
2016,1,6,13,45,0.0,59.5,2.35,11.0,59.5,49.36,36.58
2016,1,6,14,0,0.0,37.0,2.3,11.0,37.0,30.63,20.65
2016,1,6,14,15,0.0,52.0,2.3,11.0,52.0,43.09,31.36
2016,1,6,14,30,0.0,67.0,2.3,11.0,67.0,55.57,42.09
2016,1,6,14,45,0.0,78.0,2.3,11.0,78.0,64.75,50.0
2016,1,6,15,0,0.0,89.0,2.3,11.0,89.0,74.74,58.64
2016,1,6,15,15,0.0,81.0,2.1,11.0,81.0,67.59,52.66
2016,1,6,15,30,0.0,73.0,1.9,11.0,73.0,60.55,46.74
2016,1,6,15,45,0.0,64.0,1.75,11.0,64.0,53.03,40.37
2016,1,6,16,0,0.0,55.0,1.6,11.0,55.0,45.52,33.94
2016,1,6,16,15,0.0,45.5,1.35,10.5,45.5,37.61,27.15
2016,1,6,16,30,0.0,36.0,1.1,10.0,36.0,29.72,20.27
2016,1,6,16,45,0.0,27.0,0.85,10.0,27.0,22.26,13.63
2016,1,6,17,0,0.0,18.0,0.6,10.0,18.0,14.81,6.97
2016,1,6,17,15,0.0,10.5,0.55,9.5,10.5,8.63,1.15
2016,1,6,17,30,0.0,3.0,0.5,9.0,3.0,2.46,0.0
2016,1,6,17,45,0.0,1.5,0.5,9.0,1.5,1.28,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,175.0,13.5,2.2,7.5,28.0,11.52,0.0
2016,1,7,8,0,350.0,27.0,2.3,8.0,56.0,22.44,12.11
2016,1,7,8,15,456.5,36.0,2.35,8.0,101.0,29.54,20.56
2016,1,7,8,30,563.0,45.0,2.4,8.0,146.0,36.61,27.5
2016,1,7,8,45,627.0,51.0,2.5,8.5,193.5,77.57,41.94
2016,1,7,9,0,691.0,57.0,2.6,9.0,241.0,134.6,80.1
2016,1,7,9,15,730.5,61.0,2.6,9.5,287.0,190.11,125.73
2016,1,7,9,30,770.0,65.0,2.6,10.0,333.0,249.97,178.82
2016,1,7,9,45,803.0,66.5,2.65,11.0,375.5,309.56,232.7
2016,1,7,10,0,836.0,68.0,2.7,12.0,418.0,372.03,288.39
2016,1,7,10,15,854.5,70.0,2.65,13.0,455.0,431.56,340.39
2016,1,7,10,30,873.0,72.0,2.6,14.0,492.0,490.47,390.05
2016,1,7,10,45,890.5,72.5,2.6,15.0,522.5,548.17,437.04
2016,1,7,11,0,908.0,73.0,2.6,16.0,553.0,605.74,482.15
2016,1,7,11,15,917.0,74.0,2.7,16.5,576.5,658.12,523.17
2016,1,7,11,30,926.0,75.0,2.8,17.0,600.0,709.01,561.99
2016,1,7,11,45,933.0,75.0,2.95,18.0,615.5,755.65,594.83
2016,1,7,12,0,940.0,75.0,3.1,19.0,631.0,800.12,624.56
2016,1,7,12,15,943.5,75.0,3.1,19.5,638.0,839.45,650.65
2016,1,7,12,30,947.0,75.0,3.1,20.0,645.0,875.95,674.56
2016,1,7,12,45,950.0,73.5,3.15,20.5,644.5,907.25,695.06
2016,1,7,13,0,953.0,72.0,3.2,21.0,644.0,935.3,713.32
2016,1,7,13,15,950.5,71.5,3.2,21.0,634.0,956.24,727.78
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,973.52,739.92
2016,1,7,13,45,943.5,70.0,3.2,21.0,606.5,984.56,748.0
2016,1,7,14,0,939.0,69.0,3.2,21.0,589.0,991.79,753.73
2016,1,7,14,15,929.5,67.5,3.1,20.5,563.0,989.76,754.01
2016,1,7,14,30,920.0,66.0,3.0,20.0,537.0,983.92,751.91
2016,1,7,14,45,906.5,64.5,2.95,20.0,504.0,970.52,743.79
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,953.6,733.38
2016,1,7,15,15,873.0,61.0,2.5,19.5,432.0,926.47,714.25
2016,1,7,15,30,853.0,59.0,2.1,19.0,393.0,896.4,692.66
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.5,863.77,669.12
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,818.77,635.98
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.5,756.94,594.35
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,694.54,549.98
2016,1,7,16,45,633.0,39.5,1.3,15.0,160.5,606.64,483.91
2016,1,7,17,0,560.0,34.0,1.3,14.0,112.0,520.94,414.59
2016,1,7,17,15,424.0,25.0,1.35,13.5,70.0,387.96,292.74
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,245.4,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,103.26,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.0,14.5,2.3,7.5,27.5,12.38,0.0
2016,1,8,8,0,310.0,29.0,2.4,8.0,55.0,24.15,13.45
2016,1,8,8,15,418.0,39.5,2.3,8.5,99.0,32.43,23.07
2016,1,8,8,30,526.0,50.0,2.2,9.0,143.0,40.63,30.99
2016,1,8,8,45,586.0,57.5,2.15,9.5,190.0,79.42,45.09
2016,1,8,9,0,646.0,65.0,2.1,10.0,237.0,132.21,79.8
2016,1,8,9,15,519.0,93.0,2.35,10.5,247.5,176.68,123.04
2016,1,8,9,30,392.0,121.0,2.6,11.0,258.0,201.95,151.97
2016,1,8,9,45,395.0,137.5,2.85,12.0,290.0,244.51,189.84
2016,1,8,10,0,398.0,154.0,3.1,13.0,322.0,287.38,227.37
2016,1,8,10,15,364.0,176.0,3.25,13.5,339.5,313.88,251.62
2016,1,8,10,30,330.0,198.0,3.4,14.0,357.0,341.88,275.91
2016,1,8,10,45,256.5,221.5,3.55,15.0,349.5,347.07,280.29
2016,1,8,11,0,183.0,245.0,3.7,16.0,342.0,335.55,270.38
2016,1,8,11,15,181.0,256.5,3.7,16.5,355.5,357.95,287.95
2016,1,8,11,30,179.0,268.0,3.7,17.0,369.0,380.08,304.9
2016,1,8,11,45,117.5,264.5,3.7,17.5,331.5,344.2,275.18
2016,1,8,12,0,56.0,261.0,3.7,18.0,294.0,288.9,229.89
2016,1,8,12,15,28.0,182.0,3.6,18.0,198.5,189.88,150.61
2016,1,8,12,30,0.0,103.0,3.5,18.0,103.0,86.14,65.61
2016,1,8,12,45,0.0,102.0,3.45,18.5,102.0,85.3,64.88
2016,1,8,13,0,0.0,101.0,3.4,19.0,101.0,84.46,64.07
2016,1,8,13,15,98.0,189.0,3.25,19.0,246.5,286.25,229.94
2016,1,8,13,30,196.0,277.0,3.1,19.0,392.0,483.33,384.0
2016,1,8,13,45,549.5,181.0,3.0,19.0,489.5,752.05,591.98
2016,1,8,14,0,903.0,85.0,2.9,19.0,587.0,978.19,749.8
2016,1,8,14,15,893.0,83.5,2.7,19.0,561.5,975.87,745.33
2016,1,8,14,30,883.0,82.0,2.5,19.0,536.0,980.66,747.93
2016,1,8,14,45,866.0,80.5,2.3,19.0,502.5,964.27,736.08
2016,1,8,15,0,849.0,79.0,2.1,19.0,469.0,944.34,722.03
2016,1,8,15,15,827.5,76.0,1.75,18.5,430.0,914.85,700.94
2016,1,8,15,30,806.0,73.0,1.4,18.0,391.0,882.34,677.28
2016,1,8,15,45,781.5,68.0,1.1,18.0,347.5,841.75,646.81
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,798.83,613.95
2016,1,8,16,15,709.5,58.0,0.75,17.0,256.0,733.63,570.46
2016,1,8,16,30,662.0,53.0,0.7,16.0,208.0,667.84,524.32
2016,1,8,16,45,592.0,45.5,0.7,15.5,160.5,589.34,465.37
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,505.82,398.37
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,285.61,216.24
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,44.07,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,11.95,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,23.32,12.95
2016,1,9,8,15,449.5,38.0,6.55,5.0,101.5,31.24,22.31
2016,1,9,8,30,558.0,48.0,6.7,5.0,147.0,39.1,30.06
2016,1,9,8,45,628.5,53.5,6.85,5.5,196.5,77.11,42.94
2016,1,9,9,0,699.0,59.0,7.0,6.0,246.0,134.58,81.08
2016,1,9,9,15,740.0,63.5,7.0,6.0,293.0,191.29,128.49
2016,1,9,9,30,781.0,68.0,7.0,6.0,340.0,252.57,184.43
2016,1,9,9,45,812.0,70.5,7.05,6.5,383.5,313.27,241.65
2016,1,9,10,0,843.0,73.0,7.1,7.0,427.0,376.67,301.11
2016,1,9,10,15,862.0,75.5,7.1,7.0,464.5,437.53,358.3
2016,1,9,10,30,881.0,78.0,7.1,7.0,502.0,499.11,414.85
2016,1,9,10,45,656.0,141.0,7.1,7.5,468.0,493.26,413.23
2016,1,9,11,0,431.0,204.0,7.1,8.0,434.0,456.52,383.18
2016,1,9,11,15,291.5,236.0,7.05,8.0,394.5,416.56,349.91
2016,1,9,11,30,152.0,268.0,7.0,8.0,355.0,361.6,302.64
2016,1,9,11,45,136.5,274.5,6.95,8.5,354.0,367.58,306.89
2016,1,9,12,0,121.0,281.0,6.9,9.0,353.0,372.09,309.7
2016,1,9,12,15,529.0,184.0,6.85,9.0,504.5,631.78,530.47
2016,1,9,12,30,937.0,87.0,6.8,9.0,656.0,880.74,728.85
2016,1,9,12,45,491.0,172.5,6.75,9.5,470.5,629.56,526.87
2016,1,9,13,0,45.0,258.0,6.7,10.0,285.0,293.22,241.68
2016,1,9,13,15,202.0,254.5,6.65,10.0,374.0,453.99,379.21
2016,1,9,13,30,359.0,251.0,6.6,10.0,463.0,622.84,518.83
2016,1,9,13,45,230.5,254.0,6.55,10.0,388.5,495.65,413.8
2016,1,9,14,0,102.0,257.0,6.5,10.0,314.0,364.27,303.47
2016,1,9,14,15,119.5,247.0,6.45,9.5,311.0,394.61,330.23
2016,1,9,14,30,137.0,237.0,6.4,9.0,308.0,404.7,340.38
2016,1,9,14,45,80.5,208.0,6.4,9.0,249.0,297.78,250.7
2016,1,9,15,0,24.0,179.0,6.4,9.0,190.0,192.32,160.37
2016,1,9,15,15,62.0,174.5,6.25,8.5,200.0,246.47,208.72
2016,1,9,15,30,100.0,170.0,6.1,8.0,210.0,282.43,241.47
2016,1,9,15,45,93.0,152.0,6.0,8.0,186.0,256.75,219.87
2016,1,9,16,0,86.0,134.0,5.9,8.0,162.0,231.04,198.02
2016,1,9,16,15,79.0,114.0,5.55,7.0,137.0,202.15,173.64
2016,1,9,16,30,72.0,94.0,5.2,6.0,112.0,173.07,148.43
2016,1,9,16,45,59.5,73.5,4.9,5.5,86.0,138.23,117.09
2016,1,9,17,0,47.0,53.0,4.6,5.0,60.0,102.86,84.72
2016,1,9,17,15,23.5,34.5,4.35,4.5,38.0,62.06,46.02
2016,1,9,17,30,0.0,16.0,4.1,4.0,16.0,13.46,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.0,8.0,6.83,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.0,14.0,2.7,-0.5,29.5,11.95,0.0
2016,1,10,8,0,370.0,28.0,3.0,0.0,59.0,23.39,13.39
2016,1,10,8,15,477.0,38.0,3.1,0.5,105.5,31.34,22.88
2016,1,10,8,30,584.0,48.0,3.2,1.0,152.0,39.22,30.72
2016,1,10,8,45,648.5,54.0,3.3,1.5,201.5,77.28,43.65
2016,1,10,9,0,713.0,60.0,3.4,2.0,251.0,135.72,82.59
2016,1,10,9,15,753.5,65.0,3.35,2.5,299.0,193.64,130.88
2016,1,10,9,30,794.0,70.0,3.3,3.0,347.0,256.09,187.45
2016,1,10,9,45,822.0,73.0,3.25,3.5,390.5,317.21,244.73
2016,1,10,10,0,850.0,76.0,3.2,4.0,434.0,380.71,303.59
2016,1,10,10,15,869.0,78.5,3.05,4.5,472.0,442.08,359.37
2016,1,10,10,30,888.0,81.0,2.9,5.0,510.0,504.18,413.86
2016,1,10,10,45,901.5,83.0,2.8,5.5,541.5,563.33,464.17
2016,1,10,11,0,915.0,85.0,2.7,6.0,573.0,619.02,509.99
2016,1,10,11,15,924.0,86.0,2.55,6.0,596.5,672.28,553.0
2016,1,10,11,30,933.0,87.0,2.4,6.0,620.0,724.03,593.42
2016,1,10,11,45,935.5,89.0,2.3,6.5,635.0,770.49,627.21
2016,1,10,12,0,938.0,91.0,2.2,7.0,650.0,814.47,656.83
2016,1,10,12,15,940.0,91.0,2.1,7.0,657.0,853.21,683.32
2016,1,10,12,30,942.0,91.0,2.0,7.0,664.0,889.02,707.42
2016,1,10,12,45,941.0,91.0,1.9,7.5,662.5,919.19,725.97
2016,1,10,13,0,940.0,91.0,1.8,8.0,661.0,945.99,741.96
2016,1,10,13,15,936.0,90.5,1.7,8.0,650.5,966.01,754.48
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,982.33,764.51
2016,1,10,13,45,923.0,89.5,1.55,8.0,621.0,990.24,769.64
2016,1,10,14,0,914.0,89.0,1.5,8.0,602.0,994.29,772.4
2016,1,10,14,15,903.0,87.5,1.5,8.0,575.5,1002.2,778.85
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,995.56,775.5
2016,1,10,14,45,878.0,83.0,1.5,8.0,515.5,980.34,766.6
2016,1,10,15,0,864.0,80.0,1.5,8.0,482.0,961.48,755.35
2016,1,10,15,15,842.5,77.5,1.45,7.5,442.5,932.66,737.7
2016,1,10,15,30,821.0,75.0,1.4,7.0,403.0,900.72,717.71
2016,1,10,15,45,788.5,71.0,1.4,7.0,358.0,853.84,686.01
2016,1,10,16,0,756.0,67.0,1.4,7.0,313.0,804.79,651.92
2016,1,10,16,15,709.5,62.0,1.25,6.5,264.5,740.35,604.35
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,683.83,560.79
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,592.55,488.47
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,504.02,414.38
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,288.79,230.99
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,53.2,1.95
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,66.0,15.0,1.1,0.5,20.5,12.8,0.0
2016,1,11,8,0,132.0,30.0,1.2,1.0,41.0,23.09,13.15
2016,1,11,8,15,179.0,48.5,1.25,1.5,74.0,37.32,28.25
2016,1,11,8,30,226.0,67.0,1.3,2.0,107.0,50.8,41.29
2016,1,11,8,45,254.0,85.0,1.4,3.0,142.5,78.41,56.44
2016,1,11,9,0,282.0,103.0,1.5,4.0,178.0,114.79,83.0
2016,1,11,9,15,309.5,116.0,1.5,4.5,213.0,150.9,112.66
2016,1,11,9,30,337.0,129.0,1.5,5.0,248.0,190.29,146.85
2016,1,11,9,45,484.0,117.0,1.55,6.0,310.0,250.67,195.51
2016,1,11,10,0,631.0,105.0,1.6,7.0,372.0,327.94,259.46
2016,1,11,10,15,736.0,96.5,1.55,7.0,434.0,402.77,323.03
2016,1,11,10,30,841.0,88.0,1.5,7.0,496.0,488.04,394.04
2016,1,11,10,45,622.0,149.5,1.5,7.5,461.5,481.52,391.44
2016,1,11,11,0,403.0,211.0,1.5,8.0,427.0,436.41,356.48
2016,1,11,11,15,643.0,154.0,1.45,8.5,515.5,570.72,463.45
2016,1,11,11,30,883.0,97.0,1.4,9.0,604.0,705.25,565.92
2016,1,11,11,45,608.5,179.5,1.4,9.5,533.0,637.97,511.09
2016,1,11,12,0,334.0,262.0,1.4,10.0,462.0,525.49,422.26
2016,1,11,12,15,292.5,273.0,1.4,10.0,450.0,521.69,419.78
2016,1,11,12,30,251.0,284.0,1.4,10.0,438.0,498.25,401.49
2016,1,11,12,45,231.0,286.0,1.45,10.5,427.0,495.3,398.75
2016,1,11,13,0,211.0,288.0,1.5,11.0,416.0,490.58,394.46
2016,1,11,13,15,132.5,273.5,1.5,11.0,353.5,412.24,332.59
2016,1,11,13,30,54.0,259.0,1.5,11.0,291.0,310.38,251.09
2016,1,11,13,45,119.0,261.0,1.5,11.0,329.0,398.41,323.47
2016,1,11,14,0,184.0,263.0,1.5,11.0,367.0,469.18,380.24
2016,1,11,14,15,254.0,242.0,1.45,11.0,378.5,537.87,434.65
2016,1,11,14,30,324.0,221.0,1.4,11.0,390.0,585.42,472.68
2016,1,11,14,45,575.5,153.5,1.4,11.0,431.0,771.53,615.59
