Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.1,12.0,0.5,0.43,0.0
2016,2,22,7,30,0.0,1.0,3.2,12.0,1.0,0.82,0.0
2016,2,22,7,45,0.0,2.5,3.35,12.5,2.5,2.05,0.0
2016,2,22,8,0,0.0,4.0,3.5,13.0,4.0,3.28,0.0
2016,2,22,8,15,0.0,6.0,3.45,13.5,6.0,4.92,0.0
2016,2,22,8,30,0.0,8.0,3.4,14.0,8.0,6.57,0.26
2016,2,22,8,45,0.0,10.5,3.35,14.5,10.5,8.64,2.11
2016,2,22,9,0,0.0,13.0,3.3,15.0,13.0,10.71,3.53
2016,2,22,9,15,0.0,37.5,3.1,15.5,37.5,30.99,20.78
2016,2,22,9,30,0.0,62.0,2.9,16.0,62.0,51.38,37.86
2016,2,22,9,45,0.0,81.5,2.75,17.0,81.5,67.68,51.16
2016,2,22,10,0,0.0,101.0,2.6,18.0,101.0,83.79,64.08
2016,2,22,10,15,4.5,152.0,2.4,18.0,155.0,127.48,99.52
2016,2,22,10,30,9.0,203.0,2.2,18.0,209.0,172.32,135.31
2016,2,22,10,45,16.5,230.5,2.05,18.5,241.5,200.61,157.18
2016,2,22,11,0,24.0,258.0,1.9,19.0,274.0,230.25,179.87
2016,2,22,11,15,20.5,257.0,1.75,19.0,271.0,229.77,179.08
2016,2,22,11,30,17.0,256.0,1.6,19.0,268.0,228.72,177.93
2016,2,22,11,45,22.0,275.0,1.45,19.5,291.0,251.03,194.68
2016,2,22,12,0,27.0,294.0,1.3,20.0,314.0,274.17,211.75
2016,2,22,12,15,44.5,321.5,1.1,20.0,355.0,330.32,254.09
2016,2,22,12,30,62.0,349.0,0.9,20.0,396.0,377.39,288.51
2016,2,22,12,45,125.0,364.5,0.75,20.5,459.0,470.9,356.52
2016,2,22,13,0,188.0,380.0,0.6,21.0,522.0,553.71,413.98
2016,2,22,13,15,514.0,259.5,0.55,21.0,642.5,780.84,575.4
2016,2,22,13,30,840.0,139.0,0.5,21.0,763.0,984.03,704.64
2016,2,22,13,45,578.5,235.5,0.45,21.5,661.0,849.83,613.82
2016,2,22,14,0,317.0,332.0,0.4,22.0,559.0,687.73,501.92
2016,2,22,14,15,260.5,329.0,0.45,22.0,511.0,636.35,469.55
2016,2,22,14,30,204.0,326.0,0.5,22.0,463.0,561.07,418.71
2016,2,22,14,45,250.0,302.5,0.6,22.0,462.5,585.67,440.14
2016,2,22,15,0,296.0,279.0,0.7,22.0,462.0,630.91,474.43
2016,2,22,15,15,508.0,205.5,0.8,21.5,495.0,780.84,585.3
2016,2,22,15,30,720.0,132.0,0.9,21.0,528.0,911.95,675.9
2016,2,22,15,45,693.5,127.0,1.05,21.0,482.5,870.77,651.33
2016,2,22,16,0,667.0,122.0,1.2,21.0,437.0,827.25,626.69
2016,2,22,16,15,632.0,115.0,1.2,20.5,388.0,771.43,591.89
2016,2,22,16,30,597.0,108.0,1.2,20.0,339.0,714.41,555.23
2016,2,22,16,45,550.5,99.0,1.3,20.0,287.5,644.28,507.56
2016,2,22,17,0,504.0,90.0,1.4,20.0,236.0,570.15,454.65
2016,2,22,17,15,434.0,77.5,1.45,19.0,185.0,481.09,388.67
2016,2,22,17,30,364.0,65.0,1.5,18.0,134.0,396.63,321.57
2016,2,22,17,45,262.5,48.0,1.6,17.5,89.0,288.62,230.96
2016,2,22,18,0,161.0,31.0,1.7,17.0,44.0,188.15,130.87
2016,2,22,18,15,80.5,15.5,2.0,16.5,22.0,63.07,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.0,13.0,5.45,12.0,22.0,11.1,0.0
2016,2,23,7,30,244.0,26.0,5.6,12.0,44.0,21.52,9.71
2016,2,23,7,45,386.0,36.0,5.75,12.5,93.0,29.33,19.88
2016,2,23,8,0,528.0,46.0,5.9,13.0,142.0,37.18,27.41
2016,2,23,8,15,264.0,35.5,6.2,13.0,83.5,26.41,18.08
2016,2,23,8,30,0.0,25.0,6.5,13.0,25.0,20.6,12.92
2016,2,23,8,45,0.0,35.5,6.8,13.5,35.5,29.3,20.7
2016,2,23,9,0,0.0,46.0,7.1,14.0,46.0,38.03,26.97
2016,2,23,9,15,0.0,84.5,7.3,14.0,84.5,69.89,53.99
2016,2,23,9,30,0.0,123.0,7.5,14.0,123.0,100.58,79.72
2016,2,23,9,45,0.0,136.0,7.7,14.0,136.0,111.55,88.65
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,122.62,97.64
2016,2,23,10,15,0.0,98.5,8.1,14.0,98.5,81.87,63.34
2016,2,23,10,30,0.0,48.0,8.3,14.0,48.0,39.81,27.92
2016,2,23,10,45,0.0,97.5,8.55,14.0,97.5,81.18,62.48
2016,2,23,11,0,0.0,147.0,8.8,14.0,147.0,122.72,96.85
2016,2,23,11,15,63.0,249.0,8.9,14.0,294.5,255.7,206.87
2016,2,23,11,30,126.0,351.0,9.0,14.0,442.0,405.56,328.46
2016,2,23,11,45,86.0,339.5,9.15,14.0,402.5,366.64,296.47
2016,2,23,12,0,46.0,328.0,9.3,14.0,363.0,332.33,267.96
2016,2,23,12,15,23.0,236.0,9.3,13.5,253.5,230.93,185.87
2016,2,23,12,30,0.0,144.0,9.3,13.0,144.0,121.47,95.56
2016,2,23,12,45,3.5,173.5,9.35,13.0,176.5,150.71,119.86
2016,2,23,13,0,7.0,203.0,9.4,13.0,209.0,180.88,144.82
2016,2,23,13,15,3.5,151.0,9.4,13.0,154.0,131.49,104.06
2016,2,23,13,30,0.0,99.0,9.4,13.0,99.0,82.73,63.55
2016,2,23,13,45,3.5,151.0,9.4,13.0,153.5,132.09,104.75
2016,2,23,14,0,7.0,203.0,9.4,13.0,208.0,184.01,147.85
2016,2,23,14,15,6.0,195.5,9.35,12.5,200.0,176.79,142.28
2016,2,23,14,30,5.0,188.0,9.3,12.0,192.0,169.51,136.7
2016,2,23,14,45,2.5,150.5,9.3,12.0,152.5,132.15,105.73
2016,2,23,15,0,0.0,113.0,9.3,12.0,113.0,95.34,74.99
2016,2,23,15,15,0.0,100.0,9.2,11.5,100.0,83.74,65.52
2016,2,23,15,30,0.0,87.0,9.1,11.0,87.0,72.32,56.13
2016,2,23,15,45,0.0,77.5,9.05,11.0,77.5,64.35,49.51
2016,2,23,16,0,0.0,68.0,9.0,11.0,68.0,56.39,42.86
2016,2,23,16,15,0.0,60.5,8.8,10.5,60.5,50.12,37.69
2016,2,23,16,30,0.0,53.0,8.6,10.0,53.0,43.86,32.47
2016,2,23,16,45,0.0,45.0,8.45,9.5,45.0,37.19,26.82
2016,2,23,17,0,0.0,37.0,8.3,9.0,37.0,30.54,21.09
2016,2,23,17,15,0.0,29.0,8.05,8.5,29.0,23.91,15.27
2016,2,23,17,30,0.0,21.0,7.8,8.0,21.0,17.29,9.39
2016,2,23,17,45,0.0,14.0,7.6,8.0,14.0,11.51,4.16
2016,2,23,18,0,0.0,7.0,7.4,8.0,7.0,5.74,0.0
2016,2,23,18,15,0.0,3.5,7.4,7.5,3.5,2.99,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.0,12.5,5.1,4.5,28.0,10.67,0.0
2016,2,24,7,30,404.0,25.0,5.3,5.0,56.0,22.79,11.84
2016,2,24,7,45,519.0,34.5,5.5,5.5,109.0,31.01,22.09
2016,2,24,8,0,634.0,44.0,5.7,6.0,162.0,39.2,30.11
2016,2,24,8,15,699.5,50.0,5.9,6.5,219.5,43.95,34.72
2016,2,24,8,30,765.0,56.0,6.1,7.0,277.0,48.71,39.13
2016,2,24,8,45,814.5,58.0,6.35,8.0,335.0,56.0,45.58
2016,2,24,9,0,864.0,60.0,6.6,9.0,393.0,122.58,67.54
2016,2,24,9,15,891.0,63.0,6.55,9.5,447.0,187.8,115.1
2016,2,24,9,30,918.0,66.0,6.5,10.0,501.0,255.81,174.14
2016,2,24,9,45,943.5,65.0,6.5,10.5,550.5,322.5,235.66
2016,2,24,10,0,969.0,64.0,6.5,11.0,600.0,391.07,299.28
2016,2,24,10,15,982.5,65.5,6.4,11.5,642.5,458.75,361.28
2016,2,24,10,30,996.0,67.0,6.3,12.0,685.0,526.38,421.37
2016,2,24,10,45,1008.0,66.0,6.25,12.5,720.5,590.49,476.78
2016,2,24,11,0,1020.0,65.0,6.2,13.0,756.0,653.67,529.58
2016,2,24,11,15,1026.5,66.0,6.15,13.5,783.0,714.2,578.53
2016,2,24,11,30,1033.0,67.0,6.1,14.0,810.0,772.73,624.4
2016,2,24,11,45,1029.5,73.5,6.05,14.5,829.0,827.42,664.01
2016,2,24,12,0,1026.0,80.0,6.0,15.0,848.0,878.82,699.92
2016,2,24,12,15,1028.0,80.0,5.9,15.0,857.5,924.42,732.25
2016,2,24,12,30,1030.0,80.0,5.8,15.0,867.0,966.69,761.89
2016,2,24,12,45,1031.5,79.5,5.75,15.5,867.5,1004.45,786.91
2016,2,24,13,0,1033.0,79.0,5.7,16.0,868.0,1038.48,809.1
2016,2,24,13,15,1031.5,78.5,5.6,16.0,859.5,1065.78,827.67
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,1088.92,843.36
2016,2,24,13,45,1027.0,77.0,5.4,16.0,833.0,1105.75,854.73
2016,2,24,14,0,1024.0,76.0,5.3,16.0,815.0,1118.2,863.2
2016,2,24,14,15,1017.5,75.0,5.2,16.0,788.5,1122.71,866.37
2016,2,24,14,30,1011.0,74.0,5.1,16.0,762.0,1122.77,866.69
2016,2,24,14,45,1003.5,72.0,5.05,16.0,727.0,1116.17,863.14
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,1105.21,856.83
2016,2,24,15,15,983.5,68.5,4.85,16.0,650.0,1085.65,843.76
2016,2,24,15,30,971.0,67.0,4.7,16.0,608.0,1062.14,828.12
2016,2,24,15,45,954.5,64.5,4.6,16.0,560.0,1029.63,806.75
2016,2,24,16,0,938.0,62.0,4.5,16.0,512.0,993.75,782.98
2016,2,24,16,15,913.0,59.5,3.95,15.0,458.5,946.87,750.99
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,897.75,717.26
2016,2,24,16,45,852.0,53.0,2.85,13.5,348.0,835.02,671.08
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,771.73,622.85
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,696.97,566.86
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,615.75,502.28
2016,2,24,17,45,592.0,32.0,1.6,10.0,120.5,498.01,404.75
2016,2,24,18,0,485.0,24.0,1.4,9.0,66.0,388.72,290.52
2016,2,24,18,15,242.5,12.0,1.4,8.5,33.0,160.22,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.0,12.5,2.7,6.0,29.0,10.67,0.0
2016,2,25,7,30,404.0,25.0,3.0,7.0,58.0,22.7,12.28
2016,2,25,7,45,517.0,34.5,3.3,8.0,111.0,30.92,21.87
2016,2,25,8,0,630.0,44.0,3.6,9.0,164.0,39.09,29.71
2016,2,25,8,15,694.5,50.5,3.6,9.5,221.0,44.27,34.63
2016,2,25,8,30,759.0,57.0,3.6,10.0,278.0,49.43,39.33
2016,2,25,8,45,798.0,61.5,3.6,11.0,334.5,58.63,47.42
2016,2,25,9,0,837.0,66.0,3.6,12.0,391.0,120.78,66.06
2016,2,25,9,15,863.5,69.5,3.6,12.5,444.5,185.13,112.35
2016,2,25,9,30,890.0,73.0,3.6,13.0,498.0,256.0,172.48
2016,2,25,9,45,908.5,75.5,3.6,14.0,546.0,322.22,231.66
2016,2,25,10,0,927.0,78.0,3.6,15.0,594.0,389.65,291.71
2016,2,25,10,15,940.0,80.0,3.55,15.5,636.0,455.34,349.61
2016,2,25,10,30,953.0,82.0,3.5,16.0,678.0,521.0,405.55
2016,2,25,10,45,961.5,84.0,3.45,16.5,712.5,583.99,457.43
2016,2,25,11,0,970.0,86.0,3.4,17.0,747.0,645.86,506.5
2016,2,25,11,15,976.5,87.5,3.35,17.0,773.5,704.61,552.51
2016,2,25,11,30,983.0,89.0,3.3,17.0,800.0,761.49,595.77
2016,2,25,11,45,985.5,90.0,3.25,17.5,817.5,812.85,631.63
2016,2,25,12,0,988.0,91.0,3.2,18.0,835.0,861.47,663.58
2016,2,25,12,15,989.5,91.5,3.2,18.0,844.0,905.82,693.74
2016,2,25,12,30,991.0,92.0,3.2,18.0,853.0,946.95,721.49
2016,2,25,12,45,989.0,92.5,3.25,18.0,852.5,981.58,745.09
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,1012.44,766.18
2016,2,25,13,15,984.0,93.0,3.3,18.0,842.5,1037.92,783.33
2016,2,25,13,30,981.0,93.0,3.3,18.0,833.0,1059.36,797.91
2016,2,25,13,45,975.0,92.5,3.35,18.0,814.5,1073.19,808.01
2016,2,25,14,0,969.0,92.0,3.4,18.0,796.0,1082.76,815.53
2016,2,25,14,15,961.0,91.0,3.45,18.0,769.0,1085.5,818.72
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,1083.98,819.34
2016,2,25,14,45,935.5,91.0,3.55,18.0,705.5,1071.09,812.54
2016,2,25,15,0,918.0,92.0,3.6,18.0,669.0,1054.24,803.29
2016,2,25,15,15,902.5,90.0,3.65,17.5,627.5,1031.98,791.98
2016,2,25,15,30,887.0,88.0,3.7,17.0,586.0,1017.63,786.17
2016,2,25,15,45,866.0,85.0,3.8,16.5,538.0,981.39,765.35
2016,2,25,16,0,845.0,82.0,3.9,16.0,490.0,942.12,742.14
2016,2,25,16,15,816.0,78.0,3.75,15.5,437.5,891.35,708.63
2016,2,25,16,30,787.0,74.0,3.6,15.0,385.0,838.6,672.98
2016,2,25,16,45,745.5,68.5,3.45,14.5,329.5,771.43,625.49
2016,2,25,17,0,704.0,63.0,3.3,14.0,274.0,703.92,575.99
2016,2,25,17,15,638.0,56.0,3.15,13.0,218.0,622.08,513.89
2016,2,25,17,30,572.0,49.0,3.0,12.0,162.0,537.15,445.64
2016,2,25,17,45,462.0,38.5,2.9,11.0,111.0,420.14,347.2
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,313.08,239.37
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,120.71,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,11.95,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,23.21,13.41
2016,2,26,7,45,450.0,39.0,1.55,5.0,108.5,31.87,23.12
2016,2,26,8,0,565.0,50.0,1.6,6.0,160.0,40.42,31.36
2016,2,26,8,15,632.0,57.5,1.85,7.0,216.0,45.73,36.36
2016,2,26,8,30,699.0,65.0,2.1,8.0,272.0,50.98,41.09
2016,2,26,8,45,742.0,70.0,2.35,9.0,328.0,64.69,53.29
2016,2,26,9,0,785.0,75.0,2.6,10.0,384.0,124.03,71.2
2016,2,26,9,15,814.5,79.0,2.5,10.5,437.0,186.01,115.91
2016,2,26,9,30,844.0,83.0,2.4,11.0,490.0,251.39,171.3
2016,2,26,9,45,863.5,86.5,2.35,11.5,537.5,316.68,229.77
2016,2,26,10,0,883.0,90.0,2.3,12.0,585.0,383.5,289.41
2016,2,26,10,15,898.0,92.5,2.15,12.5,627.0,449.88,347.12
2016,2,26,10,30,913.0,95.0,2.0,13.0,669.0,514.67,401.41
2016,2,26,10,45,923.0,97.0,1.85,13.5,703.5,576.39,451.09
2016,2,26,11,0,933.0,99.0,1.7,14.0,738.0,637.22,497.81
2016,2,26,11,15,940.0,100.5,1.6,14.0,764.5,694.56,541.23
2016,2,26,11,30,947.0,102.0,1.5,14.0,791.0,750.17,581.78
2016,2,26,11,45,952.0,102.5,1.4,14.5,809.5,801.38,616.12
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,850.16,646.12
2016,2,26,12,15,959.0,103.5,1.25,15.0,837.0,893.85,673.92
2016,2,26,12,30,961.0,104.0,1.2,15.0,846.0,934.46,699.33
2016,2,26,12,45,962.0,103.5,1.15,15.5,846.0,969.88,719.75
2016,2,26,13,0,963.0,103.0,1.1,16.0,846.0,1001.77,737.66
2016,2,26,13,15,960.5,102.5,1.1,16.0,837.0,1026.71,753.39
2016,2,26,13,30,958.0,102.0,1.1,16.0,828.0,1047.71,766.78
2016,2,26,13,45,954.0,100.5,1.15,16.5,810.5,1062.1,775.76
2016,2,26,14,0,950.0,99.0,1.2,17.0,793.0,1072.34,782.35
2016,2,26,14,15,942.5,97.5,1.2,17.0,766.5,1074.9,784.79
2016,2,26,14,30,935.0,96.0,1.2,17.0,740.0,1073.28,784.9
2016,2,26,14,45,925.0,94.0,1.3,17.0,705.5,1064.4,782.64
2016,2,26,15,0,915.0,92.0,1.4,17.0,671.0,1051.5,777.96
2016,2,26,15,15,900.5,89.5,1.4,17.0,629.5,1029.59,765.74
2016,2,26,15,30,886.0,87.0,1.4,17.0,588.0,1004.05,751.33
2016,2,26,15,45,865.5,84.0,1.45,17.0,540.0,979.74,738.56
2016,2,26,16,0,845.0,81.0,1.5,17.0,492.0,940.9,715.87
2016,2,26,16,15,816.0,77.5,1.35,16.5,439.5,890.72,683.61
2016,2,26,16,30,787.0,74.0,1.2,16.0,387.0,838.56,649.41
2016,2,26,16,45,745.0,69.0,1.1,15.5,331.5,771.52,604.41
2016,2,26,17,0,703.0,64.0,1.0,15.0,276.0,704.13,557.51
2016,2,26,17,15,638.5,57.0,1.05,14.0,220.0,623.54,500.89
2016,2,26,17,30,574.0,50.0,1.1,13.0,164.0,539.64,437.57
2016,2,26,17,45,463.5,39.5,1.15,12.0,112.5,422.1,342.91
2016,2,26,18,0,353.0,29.0,1.2,11.0,61.0,314.42,239.99
2016,2,26,18,15,176.5,14.5,1.25,10.5,30.5,121.35,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,12.8,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,24.82,14.83
2016,2,27,7,45,412.5,42.5,2.9,9.0,107.5,34.62,25.19
2016,2,27,8,0,519.0,55.0,3.1,10.0,157.0,44.22,34.26
2016,2,27,8,15,586.5,63.0,3.3,11.0,212.5,49.69,39.33
2016,2,27,8,30,654.0,71.0,3.5,12.0,268.0,55.11,44.11
2016,2,27,8,45,694.0,77.5,3.75,13.5,322.0,64.81,52.44
2016,2,27,9,0,734.0,84.0,4.0,15.0,376.0,122.58,70.49
2016,2,27,9,15,764.5,89.0,4.05,15.5,428.0,187.1,117.06
2016,2,27,9,30,795.0,94.0,4.1,16.0,480.0,250.46,169.94
2016,2,27,9,45,814.0,98.5,4.2,16.5,527.0,313.53,225.81
2016,2,27,10,0,833.0,103.0,4.3,17.0,574.0,378.17,283.16
2016,2,27,10,15,848.5,106.0,4.35,17.5,615.0,441.36,338.35
2016,2,27,10,30,864.0,109.0,4.4,18.0,656.0,505.07,392.38
2016,2,27,10,45,873.0,112.0,4.45,18.5,689.5,565.61,442.32
2016,2,27,11,0,882.0,115.0,4.5,19.0,723.0,625.36,490.0
2016,2,27,11,15,890.0,116.5,4.5,19.0,749.5,681.99,534.73
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,732.33,573.83
2016,2,27,11,45,901.0,120.0,4.55,19.5,793.5,781.44,610.1
2016,2,27,12,0,904.0,122.0,4.6,20.0,811.0,828.14,642.16
2016,2,27,12,15,906.5,122.5,4.6,20.0,820.0,870.38,671.57
2016,2,27,12,30,909.0,123.0,4.6,20.0,829.0,909.75,698.81
2016,2,27,12,45,907.0,124.0,4.65,20.5,828.5,942.58,720.38
2016,2,27,13,0,905.0,125.0,4.7,21.0,828.0,971.95,739.54
2016,2,27,13,15,902.5,124.5,4.65,21.0,819.0,995.73,755.52
2016,2,27,13,30,900.0,124.0,4.6,21.0,810.0,1015.8,769.05
2016,2,27,13,45,892.5,123.5,4.6,21.0,791.5,1039.67,785.76
2016,2,27,14,0,885.0,123.0,4.6,21.0,773.0,1047.38,791.59
2016,2,27,14,15,877.0,121.5,4.55,21.0,747.0,1049.35,793.37
2016,2,27,14,30,869.0,120.0,4.5,21.0,721.0,1047.26,792.63
2016,2,27,14,45,856.0,118.0,4.5,21.0,686.5,1035.51,786.03
2016,2,27,15,0,843.0,116.0,4.5,21.0,652.0,1019.86,777.0
2016,2,27,15,15,826.5,113.0,4.45,20.5,611.0,995.78,763.36
2016,2,27,15,30,810.0,110.0,4.4,20.0,570.0,968.21,747.34
2016,2,27,15,45,785.0,106.5,4.35,20.0,523.0,928.43,721.4
2016,2,27,16,0,760.0,103.0,4.3,20.0,476.0,893.22,698.53
2016,2,27,16,15,728.5,98.0,3.95,19.5,424.5,840.94,662.9
2016,2,27,16,30,697.0,93.0,3.6,19.0,373.0,787.14,625.57
2016,2,27,16,45,652.0,86.5,3.3,18.5,319.0,718.48,576.47
2016,2,27,17,0,607.0,80.0,3.0,18.0,265.0,650.03,525.96
2016,2,27,17,15,539.5,70.5,2.75,17.0,211.0,560.67,458.25
2016,2,27,17,30,472.0,61.0,2.5,16.0,157.0,474.43,389.58
2016,2,27,17,45,366.0,47.5,2.3,15.0,108.0,360.58,294.32
2016,2,27,18,0,260.0,34.0,2.1,14.0,59.0,257.12,197.29
2016,2,27,18,15,130.0,17.0,2.2,14.0,29.5,122.11,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,105.5,18.0,3.9,11.5,28.0,15.36,0.0
2016,2,28,7,30,211.0,36.0,4.2,12.0,56.0,27.79,17.3
2016,2,28,7,45,325.5,50.5,4.5,13.0,105.0,38.73,28.4
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,52.16,40.74
2016,2,28,8,15,220.0,53.0,5.2,14.5,97.5,39.0,29.23
2016,2,28,8,30,0.0,41.0,5.6,15.0,41.0,33.87,24.65
2016,2,28,8,45,0.0,49.0,6.05,16.0,49.0,40.52,30.41
2016,2,28,9,0,0.0,57.0,6.5,17.0,57.0,47.19,34.32
2016,2,28,9,15,0.0,82.0,6.55,17.5,82.0,68.02,51.59
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,88.13,68.02
2016,2,28,9,45,0.0,118.0,6.7,19.0,118.0,97.3,75.07
2016,2,28,10,0,0.0,129.0,6.8,20.0,129.0,106.54,82.09
2016,2,28,10,15,72.5,216.5,6.7,20.0,263.0,208.13,163.14
2016,2,28,10,30,145.0,304.0,6.6,20.0,397.0,323.23,254.17
2016,2,28,10,45,108.5,312.0,6.5,20.5,384.0,319.92,251.24
2016,2,28,11,0,72.0,320.0,6.4,21.0,371.0,315.62,247.16
2016,2,28,11,15,91.5,340.0,6.2,21.5,406.5,353.09,275.89
2016,2,28,11,30,111.0,360.0,6.0,22.0,442.0,393.0,306.13
2016,2,28,11,45,123.5,371.5,5.85,22.5,464.5,432.46,335.55
2016,2,28,12,0,136.0,383.0,5.7,23.0,487.0,464.23,358.88
2016,2,28,12,15,158.0,388.5,5.5,23.0,511.0,498.95,385.13
2016,2,28,12,30,180.0,394.0,5.3,23.0,535.0,535.01,412.17
2016,2,28,12,45,167.0,394.0,5.1,23.5,525.0,535.56,411.07
2016,2,28,13,0,154.0,394.0,4.9,24.0,515.0,534.59,408.95
2016,2,28,13,15,216.0,383.0,4.7,24.0,550.5,591.47,452.28
2016,2,28,13,30,278.0,372.0,4.5,24.0,586.0,669.54,509.69
2016,2,28,13,45,256.0,367.0,4.35,24.0,560.5,653.85,497.54
2016,2,28,14,0,234.0,362.0,4.2,24.0,535.0,615.15,469.74
2016,2,28,14,15,535.0,246.0,4.1,24.0,623.0,840.75,639.41
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,1025.4,766.96
2016,2,28,14,45,816.0,131.0,3.9,24.0,676.0,1009.84,755.71
2016,2,28,15,0,796.0,132.0,3.8,24.0,641.0,990.47,743.63
2016,2,28,15,15,778.5,128.5,3.7,24.0,600.5,973.19,733.13
2016,2,28,15,30,761.0,125.0,3.6,24.0,560.0,944.82,715.15
2016,2,28,15,45,738.5,119.5,3.5,24.0,514.0,906.06,690.08
2016,2,28,16,0,716.0,114.0,3.4,24.0,468.0,864.73,663.1
2016,2,28,16,15,683.0,108.5,3.05,23.0,417.0,811.31,628.29
2016,2,28,16,30,650.0,103.0,2.7,22.0,366.0,756.5,591.72
2016,2,28,16,45,607.0,94.5,2.35,21.5,313.0,688.4,543.28
2016,2,28,17,0,564.0,86.0,2.0,21.0,260.0,620.5,493.54
2016,2,28,17,15,495.5,76.0,1.95,20.0,207.0,531.1,427.8
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,442.65,359.04
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,334.16,268.99
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,235.64,179.13
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,113.22,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,16.1,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,31.49,20.69
2016,2,29,7,45,226.5,60.5,2.1,16.0,101.0,45.6,34.14
2016,2,29,8,0,327.0,80.0,2.3,17.0,148.0,59.59,46.83
2016,2,29,8,15,163.5,75.0,2.35,17.5,109.0,56.43,44.24
2016,2,29,8,30,0.0,70.0,2.4,18.0,70.0,57.53,45.16
2016,2,29,8,45,0.0,76.0,2.45,18.5,76.0,62.65,49.46
2016,2,29,9,0,0.0,82.0,2.5,19.0,82.0,67.76,51.17
2016,2,29,9,15,0.0,94.0,2.6,19.5,94.0,77.53,58.97
2016,2,29,9,30,0.0,106.0,2.7,20.0,106.0,87.38,66.73
2016,2,29,9,45,1.0,139.0,2.8,20.5,139.5,114.28,88.21
2016,2,29,10,0,2.0,172.0,2.9,21.0,173.0,141.65,109.73
2016,2,29,10,15,6.5,194.0,2.95,21.5,198.0,162.19,125.52
2016,2,29,10,30,11.0,216.0,3.0,22.0,223.0,183.6,141.88
2016,2,29,10,45,24.0,253.5,3.15,22.5,270.0,223.12,172.32
2016,2,29,11,0,37.0,291.0,3.3,23.0,317.0,270.09,208.16
2016,2,29,11,15,59.5,321.5,3.3,23.0,365.0,316.1,243.37
2016,2,29,11,30,82.0,352.0,3.3,23.0,413.0,365.41,280.79
2016,2,29,11,45,118.5,369.5,3.35,23.5,459.5,426.27,326.22
2016,2,29,12,0,155.0,387.0,3.4,24.0,506.0,481.96,367.23
2016,2,29,12,15,207.0,387.0,3.45,24.0,548.5,536.75,408.43
2016,2,29,12,30,259.0,387.0,3.5,24.0,591.0,609.39,461.91
2016,2,29,12,45,276.0,383.5,3.55,24.0,600.5,636.95,482.08
2016,2,29,13,0,293.0,380.0,3.6,24.0,610.0,664.28,502.28
2016,2,29,13,15,329.0,366.0,3.65,24.0,621.5,698.18,527.77
2016,2,29,13,30,365.0,352.0,3.7,24.0,633.0,731.82,553.02
2016,2,29,13,45,270.0,360.5,3.75,24.0,566.0,659.84,500.12
2016,2,29,14,0,175.0,369.0,3.8,24.0,499.0,562.96,428.94
2016,2,29,14,15,173.5,355.5,3.8,24.0,481.0,553.53,423.26
2016,2,29,14,30,172.0,342.0,3.8,24.0,463.0,543.04,416.44
2016,2,29,14,45,436.0,258.5,3.85,24.0,544.5,764.81,585.04
2016,2,29,15,0,700.0,175.0,3.9,24.0,626.0,950.65,718.75
2016,2,29,15,15,680.0,170.0,3.9,24.0,586.0,921.93,699.24
2016,2,29,15,30,660.0,165.0,3.9,24.0,546.0,890.14,679.22
2016,2,29,15,45,630.5,160.0,3.9,24.0,499.5,846.21,650.55
2016,2,29,16,0,601.0,155.0,3.9,24.0,453.0,793.24,615.15
2016,2,29,16,15,565.0,146.5,3.65,23.5,403.5,737.03,576.96
2016,2,29,16,30,529.0,138.0,3.4,23.0,354.0,680.32,537.63
2016,2,29,16,45,482.0,126.0,3.15,22.5,302.0,609.64,486.69
2016,2,29,17,0,435.0,114.0,2.9,22.0,250.0,540.29,434.74
2016,2,29,17,15,368.0,99.0,2.65,21.0,198.5,453.09,367.51
2016,2,29,17,30,301.0,84.0,2.4,20.0,147.0,370.28,300.86
2016,2,29,17,45,218.5,62.5,2.2,19.5,101.0,259.42,208.88
2016,2,29,18,0,136.0,41.0,2.0,19.0,55.0,169.56,129.34
2016,2,29,18,15,68.0,20.5,2.0,18.5,27.5,81.48,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.0,15.54,0.0
2016,3,1,7,30,221.0,40.0,3.7,17.0,62.0,30.77,20.08
2016,3,1,7,45,342.0,52.5,3.95,17.5,112.5,40.2,29.3
2016,3,1,8,0,463.0,65.0,4.2,18.0,163.0,51.74,39.81
2016,3,1,8,15,531.5,74.5,4.4,18.5,217.5,58.02,45.46
2016,3,1,8,30,600.0,84.0,4.6,19.0,272.0,64.19,50.79
2016,3,1,8,45,492.5,116.0,4.8,20.0,289.5,88.12,71.24
2016,3,1,9,0,385.0,148.0,5.0,21.0,307.0,138.95,94.83
2016,3,1,9,15,477.0,147.0,5.1,21.5,368.5,182.86,123.36
2016,3,1,9,30,569.0,146.0,5.2,22.0,430.0,238.1,165.28
2016,3,1,9,45,555.5,166.5,5.3,22.5,465.5,291.49,211.74
2016,3,1,10,0,542.0,187.0,5.4,23.0,501.0,343.16,256.47
2016,3,1,10,15,715.0,143.5,5.5,23.0,588.0,418.9,317.16
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,509.93,390.64
2016,3,1,10,45,905.5,99.5,5.75,23.0,711.0,572.11,442.49
2016,3,1,11,0,923.0,99.0,5.9,23.0,747.0,634.18,493.08
2016,3,1,11,15,930.5,100.0,6.0,23.0,773.5,690.89,538.35
2016,3,1,11,30,938.0,101.0,6.1,23.0,800.0,745.92,581.36
2016,3,1,11,45,946.5,100.0,6.25,23.0,819.0,797.81,620.72
2016,3,1,12,0,955.0,99.0,6.4,23.0,838.0,847.54,656.68
2016,3,1,12,15,957.0,99.0,6.45,23.0,847.0,890.55,687.26
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,930.43,715.55
2016,3,1,12,45,961.5,98.0,6.55,23.0,856.5,966.43,741.06
2016,3,1,13,0,964.0,97.0,6.6,23.0,857.0,998.96,764.16
2016,3,1,13,15,961.5,96.5,6.55,23.0,848.0,1023.68,781.3
2016,3,1,13,30,959.0,96.0,6.5,23.0,839.0,1044.43,795.78
2016,3,1,13,45,956.5,94.0,6.5,23.0,821.0,1059.46,806.74
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,1070.34,815.02
2016,3,1,14,15,653.0,203.0,6.45,23.0,682.5,921.66,710.98
2016,3,1,14,30,352.0,314.0,6.4,23.0,562.0,715.65,555.81
2016,3,1,14,45,625.0,205.5,6.35,23.0,620.0,906.14,703.32
2016,3,1,15,0,898.0,97.0,6.3,23.0,678.0,1041.17,799.45
2016,3,1,15,15,884.0,94.5,6.2,22.5,637.0,1019.67,786.37
2016,3,1,15,30,870.0,92.0,6.1,22.0,596.0,1006.23,779.91
2016,3,1,15,45,854.5,87.5,6.05,22.0,549.5,973.38,758.45
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,937.34,734.7
2016,3,1,16,15,812.0,79.0,5.7,21.5,450.5,888.23,701.26
2016,3,1,16,30,785.0,75.0,5.4,21.0,398.0,837.09,665.86
2016,3,1,16,45,753.0,69.0,5.1,20.5,343.5,777.39,623.29
2016,3,1,17,0,721.0,63.0,4.8,20.0,289.0,716.81,578.8
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.0,632.67,514.79
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,557.82,455.5
2016,3,1,17,45,505.0,40.0,3.45,17.0,124.5,449.99,366.54
2016,3,1,18,0,409.0,30.0,3.0,16.0,72.0,350.48,275.33
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.0,170.2,13.42
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.0,2.15,8.5,37.5,12.95,0.0
2016,3,2,7,30,396.0,32.0,2.3,9.0,75.0,26.31,17.18
2016,3,2,7,45,492.5,42.5,2.5,10.0,127.5,34.43,25.2
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,42.43,32.66
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,47.26,37.05
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,56.69,45.34
2016,3,2,8,45,744.0,73.0,3.9,14.0,347.5,68.25,46.93
2016,3,2,9,0,778.0,79.0,4.3,15.0,402.0,128.12,72.95
2016,3,2,9,15,805.0,83.0,4.3,15.5,454.0,189.59,117.13
2016,3,2,9,30,832.0,87.0,4.3,16.0,506.0,254.15,171.47
2016,3,2,9,45,844.5,92.5,4.3,16.5,552.0,318.71,229.02
2016,3,2,10,0,857.0,98.0,4.3,17.0,598.0,383.97,287.1
2016,3,2,10,15,870.5,100.5,4.3,17.5,638.5,447.45,342.53
2016,3,2,10,30,884.0,103.0,4.3,18.0,679.0,511.14,396.42
2016,3,2,10,45,887.0,108.0,4.35,18.5,711.0,570.39,445.29
2016,3,2,11,0,890.0,113.0,4.4,19.0,743.0,628.07,491.29
2016,3,2,11,15,896.5,114.5,4.45,19.5,768.5,683.1,533.92
2016,3,2,11,30,903.0,116.0,4.5,20.0,794.0,736.42,574.07
2016,3,2,11,45,900.0,121.0,4.55,20.5,809.0,784.1,608.94
2016,3,2,12,0,897.0,126.0,4.6,21.0,824.0,828.87,639.33
2016,3,2,12,15,898.5,126.5,4.6,21.5,832.5,870.02,666.52
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,908.23,691.42
2016,3,2,12,45,888.5,133.0,4.7,22.5,838.0,937.14,710.47
2016,3,2,13,0,877.0,139.0,4.8,23.0,835.0,973.92,734.99
2016,3,2,13,15,873.0,138.5,4.8,23.0,825.0,996.32,750.29
2016,3,2,13,30,869.0,138.0,4.8,23.0,815.0,1014.9,763.19
2016,3,2,13,45,854.0,141.5,4.85,23.5,794.5,1023.04,768.06
2016,3,2,14,0,839.0,145.0,4.9,24.0,774.0,1026.97,770.32
2016,3,2,14,15,829.5,143.0,4.95,24.0,747.5,1026.45,771.31
2016,3,2,14,30,820.0,141.0,5.0,24.0,721.0,1021.94,769.81
2016,3,2,14,45,815.5,134.5,5.05,24.0,688.0,1013.72,765.97
2016,3,2,15,0,811.0,128.0,5.1,24.0,655.0,1001.6,759.64
2016,3,2,15,15,793.5,124.5,5.05,24.0,614.0,975.94,743.34
2016,3,2,15,30,776.0,121.0,5.0,24.0,573.0,954.39,730.04
2016,3,2,15,45,743.5,120.0,5.0,24.0,525.0,910.96,701.74
2016,3,2,16,0,711.0,119.0,5.0,24.0,477.0,865.23,671.61
2016,3,2,16,15,679.0,113.5,4.8,23.5,426.0,812.64,636.22
2016,3,2,16,30,647.0,108.0,4.6,23.0,375.0,758.6,599.16
2016,3,2,16,45,597.5,101.0,4.4,22.5,321.5,686.39,547.66
2016,3,2,17,0,548.0,94.0,4.2,22.0,268.0,614.65,495.22
2016,3,2,17,15,482.0,83.0,4.0,21.0,214.5,522.13,425.38
2016,3,2,17,30,416.0,72.0,3.8,20.0,161.0,440.2,360.12
2016,3,2,17,45,314.0,56.5,3.65,19.5,112.5,331.28,268.81
2016,3,2,18,0,212.0,41.0,3.5,19.0,64.0,232.2,180.81
2016,3,2,18,15,106.0,20.5,3.65,19.0,32.0,115.71,21.33
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
