Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,906.0,128.0,5.2,27.0,917.0,978.5,726.12
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,1001.03,740.26
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,1019.76,751.86
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,1032.61,760.01
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,1041.48,765.66
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,1042.32,766.17
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,1039.14,764.6
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,1037.37,764.16
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,1018.68,752.66
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,994.67,737.86
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,967.17,720.82
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,932.26,699.08
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,894.43,675.28
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,851.13,647.79
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,800.4,614.69
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,738.54,573.24
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,676.43,530.53
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,598.81,475.72
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,523.42,420.16
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,424.24,341.84
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,331.76,265.22
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,187.08,142.36
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.62,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,11.36,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,22.94,13.85
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,31.17,22.28
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,39.31,30.02
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,47.77,37.84
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,52.69,42.25
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,56.1,45.16
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,59.45,47.92
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,83.12,49.89
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,153.26,88.07
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,218.64,138.39
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,285.9,197.31
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,352.25,257.92
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,419.32,318.94
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,485.14,377.68
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,550.52,434.26
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,612.74,486.62
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,673.47,536.1
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,730.9,582.37
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,786.2,625.79
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,836.61,661.86
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,884.08,694.54
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,927.48,725.03
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,967.55,752.88
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1001.77,775.22
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,1032.2,794.77
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,1057.32,811.75
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,1078.32,825.92
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,1092.04,833.9
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,1101.41,839.04
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,1103.93,840.88
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,1102.09,839.95
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,1091.52,833.24
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,1076.82,823.92
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,1055.32,809.66
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,1030.01,792.93
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,996.99,770.95
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,960.73,746.74
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,923.92,722.45
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,874.36,689.42
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,813.62,647.7
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,752.0,604.34
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,675.6,548.52
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,600.55,491.46
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,508.26,418.03
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,417.07,340.21
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,289.88,228.36
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,164.54,23.63
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,61.71,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,25.48,16.35
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,34.03,25.0
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,42.45,33.0
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,47.61,37.72
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,52.69,42.14
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,60.59,48.92
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,63.71,51.32
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,89.03,54.43
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,151.97,87.07
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,215.95,135.37
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,282.02,191.61
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,351.24,252.37
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,415.99,309.03
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,479.7,363.25
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,543.12,415.3
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,603.01,462.75
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,661.3,507.17
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,716.31,547.63
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,769.32,585.28
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,817.4,617.95
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,862.57,646.78
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,903.25,673.96
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,940.73,698.91
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,971.79,718.68
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,999.1,736.0
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,1020.6,751.03
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,1038.16,763.67
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,1048.3,771.64
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,1054.32,777.17
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,1054.17,778.4
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,1049.93,777.19
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,1051.83,780.66
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,1036.37,772.74
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,1012.0,758.69
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,984.07,742.31
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,946.98,719.62
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,907.05,694.81
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,857.79,663.27
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,812.62,634.19
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,749.51,591.69
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,686.21,547.92
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,608.48,491.79
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,532.93,435.01
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,437.77,358.75
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,348.74,283.82
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,232.94,182.63
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,115.95,26.19
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,40.71,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,16.55,0.0
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,32.39,22.13
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,46.37,35.59
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,60.31,48.5
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,77.21,63.61
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,94.7,78.82
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,101.9,84.8
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,111.78,92.96
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,141.71,107.36
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,186.37,139.37
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,223.28,163.93
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,275.19,202.72
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,317.08,238.66
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,354.99,270.49
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,428.66,325.66
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,529.28,402.57
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,587.23,447.52
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,644.28,490.27
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,697.47,528.99
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,749.06,565.29
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,796.05,597.58
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,840.53,627.02
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,843.73,626.45
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,827.17,612.2
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,905.19,668.73
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,974.58,714.82
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,995.85,729.23
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,1013.34,741.75
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,1023.51,750.11
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,1029.71,756.08
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,961.09,712.02
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,871.99,650.4
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,813.67,610.8
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,735.13,556.45
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,815.1,618.92
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,876.44,666.1
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,756.07,581.48
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,627.83,488.7
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,560.75,441.01
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,494.82,392.73
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,446.22,356.65
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,398.07,320.08
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,346.52,280.93
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,295.56,240.88
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,236.17,192.21
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,179.23,143.89
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,99.2,74.93
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,23.5,2.67
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,10.0,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,17.66,1.02
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,34.44,23.73
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,49.95,38.4
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,64.26,51.64
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,73.77,60.21
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,85.07,70.07
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,65.13,52.3
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,41.38,31.12
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,78.63,60.77
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,113.6,89.5
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,111.61,87.52
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,109.16,85.22
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,165.83,130.75
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,224.28,177.1
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,308.24,242.74
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,409.25,321.95
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,517.46,407.37
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,650.76,512.36
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,704.52,554.48
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,756.66,594.53
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,801.33,627.7
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,851.46,662.01
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,892.36,688.92
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,930.26,713.39
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,963.99,735.02
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,994.41,754.2
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,1016.62,769.2
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,1034.95,781.64
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,1048.28,791.23
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,1057.54,798.23
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,1058.72,799.51
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,1055.8,798.22
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,1046.65,792.91
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,1033.49,785.06
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,1010.5,770.2
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,995.7,761.19
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,963.17,740.36
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,927.48,717.38
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,879.68,685.9
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,829.82,653.04
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,770.74,612.99
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,715.66,574.9
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,640.59,520.06
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,567.38,464.56
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,475.1,390.52
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,388.53,316.95
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,269.52,213.3
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,154.35,60.34
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,55.96,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,14.55,1.96
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,29.49,20.23
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,37.42,28.06
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,45.23,35.38
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,50.61,40.23
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,55.85,44.76
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,59.31,47.63
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,68.4,55.43
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,95.05,58.81
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,156.37,91.38
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,218.79,138.78
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,283.37,193.78
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,347.96,250.65
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,415.86,309.41
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,478.13,362.16
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,540.05,412.63
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,598.92,459.16
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,656.44,502.89
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,710.12,542.02
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,761.79,578.27
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,809.56,610.41
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,854.59,638.6
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,894.49,663.68
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,931.25,686.36
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,961.64,703.87
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,988.35,718.9
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,1010.33,732.25
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,1028.45,743.21
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,1038.2,748.3
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,1043.88,751.05
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,1043.97,752.69
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,1040.02,752.01
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,1042.25,755.45
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,1027.16,747.95
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,1003.19,735.01
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,975.69,719.83
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,939.47,699.9
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,900.39,677.64
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,851.62,648.21
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,806.69,620.87
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,744.93,580.78
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,682.98,539.33
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,606.63,485.39
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,532.35,430.55
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,437.12,355.56
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,348.08,281.86
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,234.97,184.75
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,128.61,56.42
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,44.86,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,6.57,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,13.16,5.68
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,22.26,14.0
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,31.38,22.27
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,41.78,31.45
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,52.2,40.45
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,70.5,56.22
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,88.14,71.16
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,93.75,72.16
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,99.48,76.42
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,140.31,108.83
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,182.46,141.88
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,200.54,155.55
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,219.05,169.51
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,200.57,154.59
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,180.09,138.14
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,168.22,128.44
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,155.85,118.38
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,165.19,125.59
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,174.7,132.91
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,171.38,130.0
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,167.95,127.05
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,130.8,98.0
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,93.19,68.39
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,109.5,81.13
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,126.04,93.92
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,146.85,110.24
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,168.05,126.84
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,121.03,90.04
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,74.42,53.34
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,106.53,78.73
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,139.49,104.66
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,111.87,83.14
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,84.47,61.67
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,143.84,109.11
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,207.35,159.54
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,151.66,115.97
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,97.32,72.91
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,126.74,97.13
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,158.91,123.58
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,138.26,107.24
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,117.86,90.97
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,98.21,75.37
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,78.43,59.34
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,59.34,43.54
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,39.82,27.13
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,23.97,13.57
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,9.88,0.0
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.12,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,5.33,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,10.68,3.44
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,18.53,10.51
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,26.4,17.59
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,35.53,25.63
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,44.69,33.55
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,43.44,32.36
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,42.21,31.17
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,38.49,26.36
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,34.78,23.13
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,41.04,28.18
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,47.32,33.21
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,74.1,54.89
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,100.29,75.87
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,129.34,98.93
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,158.96,122.3
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,173.65,133.5
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,188.73,144.96
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,194.48,149.06
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,200.28,153.2
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,215.4,164.59
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,230.79,176.11
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,252.06,192.45
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,273.8,209.1
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,329.3,251.12
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,375.88,285.87
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,457.07,347.19
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,559.61,422.69
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,508.68,384.26
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,474.17,358.07
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,534.93,404.1
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,575.59,435.07
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,584.38,442.87
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,591.71,449.81
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,576.55,440.92
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,559.83,430.96
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,605.06,467.28
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,624.19,484.5
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,554.46,433.6
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,486.2,383.36
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,445.21,353.41
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,403.6,322.3
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,484.73,389.71
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,539.14,433.86
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,451.79,363.55
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,369.72,295.08
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,259.43,201.59
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,154.69,81.06
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,54.98,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,16.03,5.81
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,32.58,22.43
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,40.76,30.2
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,48.8,37.55
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,52.17,40.53
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,55.61,43.43
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,63.67,50.14
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,66.62,52.29
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,93.56,54.45
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,154.84,86.1
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,218.83,134.05
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,290.02,193.46
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,354.57,249.41
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,420.06,305.65
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,483.81,360.01
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,547.08,412.36
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,607.79,460.32
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,667.19,505.62
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,722.63,547.48
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,775.92,586.61
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,825.06,619.79
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,871.37,649.68
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,912.46,676.76
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,950.25,701.47
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,983.23,721.73
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,1012.51,739.48
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,1035.55,753.96
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,1054.55,765.87
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,1067.39,774.26
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,1075.99,780.11
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,1078.37,782.12
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,1076.5,781.63
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,1064.96,775.1
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,1049.4,766.2
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,1028.26,754.94
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,1003.43,741.34
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,970.45,720.92
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,934.31,698.4
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,897.78,676.13
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,848.74,644.99
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,789.17,606.31
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,728.79,566.11
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,654.3,516.24
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,586.19,468.69
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,492.41,396.88
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,404.59,325.08
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,287.61,226.15
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,177.98,101.24
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,64.98,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.82,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.64,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.28,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,4.93,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,6.16,0.0
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,7.41,1.0
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,62.64,50.26
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,111.69,93.22
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,69.36,53.08
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,20.68,11.83
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,107.37,83.81
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,189.71,150.7
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,108.74,84.32
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,19.09,10.24
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,18.69,9.89
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,18.29,9.53
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,19.13,10.18
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,19.98,10.82
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,148.71,115.72
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,279.36,219.3
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,217.28,169.68
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,153.58,118.69
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,196.02,152.57
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,239.51,186.94
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,225.87,176.16
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,211.89,165.17
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,348.28,273.17
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,481.53,375.93
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,461.03,360.19
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,439.51,344.05
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,459.16,360.99
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,478.85,377.98
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,398.9,315.88
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,318.35,252.43
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,322.93,257.62
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,327.51,262.74
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,518.16,421.22
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,677.83,551.53
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,428.62,353.34
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,160.33,129.46
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,140.67,113.64
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,121.24,97.57
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,100.69,80.57
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,80.03,63.17
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,61.58,47.34
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,42.76,30.92
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,25.69,15.84
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,10.7,1.29
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,5.55,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,20.04,10.43
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,31.04,22.13
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,37.39,28.33
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,43.7,34.21
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,51.95,41.61
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,56.27,45.26
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,59.13,47.5
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,61.93,49.61
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,93.09,53.78
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,163.99,93.99
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,228.52,143.35
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,294.6,199.88
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,360.29,257.84
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,426.32,315.38
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,490.32,370.03
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,553.71,422.37
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,614.6,471.0
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,674.01,516.84
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,729.63,559.53
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,783.01,599.53
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,832.53,633.33
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,879.17,663.9
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,920.55,691.59
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,958.59,716.88
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,991.32,738.9
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,1020.27,758.45
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,1042.92,773.52
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,1061.45,786.02
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,1074.32,793.41
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,1082.92,798.19
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,1084.17,801.01
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,1081.11,801.26
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,1068.12,794.06
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,1051.17,784.48
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,1028.89,771.08
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,1002.92,755.32
