Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,970.01,734.92
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,944.31,719.48
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,897.47,689.56
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,848.42,657.83
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,788.69,616.72
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,728.13,574.25
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,654.27,521.94
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,586.65,472.3
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,496.02,401.84
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,410.85,331.52
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,297.02,235.72
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,191.96,121.15
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,70.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,21.23,11.6
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,32.58,23.08
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,39.24,29.49
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,45.83,35.58
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,50.12,39.32
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,59.19,47.13
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,62.29,49.5
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,65.31,51.74
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,96.58,55.78
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,159.89,89.59
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,230.49,143.01
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,296.18,197.95
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,361.48,254.12
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,427.31,309.89
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,491.06,362.57
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,554.22,412.79
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,614.77,459.36
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,673.91,503.15
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,729.35,544.2
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,782.62,582.68
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,831.65,616.72
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,877.87,647.64
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,919.36,674.85
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,957.58,699.83
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,990.1,720.18
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,1018.88,738.11
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,1041.86,752.84
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,1060.78,765.12
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,1073.08,773.88
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1081.12,780.16
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,1082.88,782.15
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1080.39,781.67
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,1070.59,776.74
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,1056.67,769.4
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,1034.25,757.71
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,1008.09,743.7
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,974.6,723.91
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,948.33,708.91
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,901.77,679.65
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,852.96,648.62
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,793.84,609.11
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,733.82,568.19
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,660.23,518.98
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,592.9,472.12
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,502.61,403.28
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,417.63,334.33
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,303.96,239.74
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,199.84,129.49
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,73.57,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,22.86,13.21
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,34.97,25.22
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,41.9,31.81
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,48.74,38.02
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,52.88,41.59
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,56.96,44.95
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,65.07,51.72
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,67.94,53.8
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,99.6,58.26
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,162.2,92.26
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,225.84,140.55
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,296.42,199.8
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,360.57,255.19
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,425.19,310.18
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,488.12,362.87
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,550.55,413.28
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,609.89,458.61
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,667.81,500.92
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,722.77,541.62
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,775.62,579.62
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,823.42,611.07
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,868.46,638.87
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,909.31,664.73
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,946.93,688.19
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,978.43,706.06
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,1006.23,721.39
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,1028.8,734.74
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,1047.38,745.58
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,1059.41,752.95
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,1067.26,757.89
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,1067.88,757.9
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,1064.31,755.5
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,1054.05,749.76
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,1039.76,741.74
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,1017.06,728.61
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,990.73,713.35
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,957.08,693.46
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,930.76,678.33
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,884.29,650.61
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,835.67,621.22
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,777.12,584.98
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,717.7,547.12
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,648.89,502.74
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,577.54,454.22
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,489.35,388.49
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,406.36,322.49
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,294.95,230.73
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,193.91,127.69
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,70.55,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,12.24,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,23.28,13.63
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,34.12,24.22
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,40.73,30.47
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,47.25,36.4
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,51.47,40.0
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,60.58,47.74
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,63.61,50.01
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,66.55,52.14
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,99.32,56.79
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,162.58,90.78
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,226.75,138.97
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,297.83,198.0
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,361.97,253.28
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,426.49,308.36
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,489.62,361.82
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,552.17,413.35
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,611.83,460.51
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,670.05,505.09
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,724.85,546.85
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,777.52,586.13
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,825.9,619.55
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,871.53,649.65
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,912.57,677.42
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,950.34,702.93
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,982.43,723.51
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,1010.82,741.64
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,1032.98,756.84
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,1051.1,769.53
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,1062.63,778.04
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,1069.94,783.97
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,1071.01,786.76
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,1067.88,786.99
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,991.96,737.5
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,883.99,664.36
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,957.14,718.74
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,991.95,744.53
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,957.8,722.21
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,931.0,705.41
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,884.47,675.46
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,835.79,644.26
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,775.69,604.41
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,714.89,563.08
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,646.31,514.67
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,575.14,462.44
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,485.81,392.59
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,401.88,323.43
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,291.94,230.54
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,193.08,130.53
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,69.8,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,5.55,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,10.72,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,29.04,18.53
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,46.03,34.51
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,62.01,49.06
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,77.54,62.89
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,79.49,64.36
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,82.73,66.79
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,82.23,66.01
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,79.68,63.44
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,105.43,64.08
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,167.44,98.54
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,232.67,161.77
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,271.78,205.63
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,316.34,239.26
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,373.84,283.87
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,446.4,339.53
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,546.34,418.73
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,606.76,467.62
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,666.68,514.75
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,722.67,558.35
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,776.86,599.51
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,829.59,636.81
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,880.39,670.81
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,923.02,699.77
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,962.47,726.31
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,934.16,704.55
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,871.2,653.62
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,986.42,739.38
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,1075.71,798.9
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,1089.8,806.35
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,1099.5,811.45
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,1101.51,814.93
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,1099.13,815.7
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,1082.78,805.71
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,1062.54,793.34
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,1039.92,778.67
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,1013.54,761.58
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,982.62,741.91
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,948.22,719.89
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,911.14,696.13
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,861.72,663.98
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,805.37,626.41
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,747.69,587.07
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,675.66,535.99
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,604.67,483.81
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,517.86,416.6
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,440.78,352.5
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,329.33,259.79
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,229.89,159.32
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,85.82,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,7.26,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,13.95,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,29.49,19.21
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,44.01,32.82
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,60.49,47.77
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,76.38,61.88
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,90.67,74.1
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,104.37,85.48
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,112.7,91.98
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,115.21,93.41
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,116.85,74.94
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,166.88,93.39
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,237.8,147.09
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,303.55,202.1
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,368.26,257.37
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,433.64,312.44
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,496.96,365.1
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,559.52,415.37
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,619.97,462.36
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,678.65,506.4
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,732.83,546.95
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,784.72,584.85
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,829.07,614.5
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,869.19,639.83
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,908.91,665.48
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,945.46,688.8
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,947.01,689.29
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,917.77,666.75
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,940.5,682.09
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,960.21,694.98
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,943.1,682.67
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,922.06,668.07
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,886.14,643.81
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,847.01,617.42
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,660.56,487.68
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,452.84,337.45
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,699.33,521.0
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,883.86,649.97
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,872.28,641.62
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,854.72,631.15
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,734.29,551.24
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,611.81,465.51
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,556.94,428.27
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,485.82,377.98
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,431.17,339.89
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,392.28,311.7
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,311.62,249.35
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,262.62,209.02
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,175.73,136.99
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,107.96,73.38
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,37.54,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,7.68,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,14.37,0.0
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,29.49,19.47
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,44.68,33.74
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,55.36,43.65
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,65.78,53.01
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,88.5,72.82
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,111.02,91.98
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,95.58,78.1
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,87.44,70.64
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,127.06,84.79
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,181.21,119.48
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,235.83,162.58
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,288.61,207.29
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,337.82,251.11
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,379.96,287.58
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,427.12,324.87
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,478.5,365.01
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,522.37,398.77
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,565.7,431.18
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,602.83,459.04
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,638.38,485.14
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,654.12,494.9
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,670.13,504.39
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,648.26,486.65
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,609.56,456.88
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,620.62,463.75
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,630.56,469.74
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,534.84,399.89
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,416.36,312.35
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,412.31,310.03
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,407.86,307.07
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,344.46,260.26
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,263.02,199.23
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,450.96,343.87
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,603.59,457.31
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,792.13,599.75
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,937.85,705.19
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,903.09,682.47
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,865.58,659.02
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,816.69,627.85
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,766.23,595.08
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,704.35,553.46
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,642.43,510.7
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,568.21,456.51
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,495.99,401.52
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,400.39,325.09
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,317.38,256.01
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,222.56,176.13
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,138.38,97.47
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,44.99,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.13,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.1,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,11.93,4.54
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,19.78,11.8
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,30.14,21.19
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,40.53,30.48
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,24.33,16.03
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,8.23,1.66
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,83.04,67.23
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,144.13,119.2
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,156.26,116.11
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,194.55,135.49
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,136.45,96.83
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,39.85,27.11
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,117.39,89.63
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,192.87,148.97
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,230.9,177.97
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,268.91,206.72
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,154.89,117.77
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,31.69,19.82
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,32.55,20.51
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,33.4,21.18
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,59.41,41.83
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,85.49,62.32
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,230.6,175.7
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,379.88,288.65
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,377.01,285.65
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,373.58,282.66
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,702.98,535.4
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,997.48,743.97
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,1006.17,747.37
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,1010.93,750.14
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,1008.79,751.08
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,1002.76,749.6
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,988.43,741.51
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,979.01,736.94
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,953.69,721.16
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,925.21,703.31
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,887.29,678.8
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,846.89,652.41
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,797.47,619.75
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,746.6,585.59
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,686.8,543.31
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,626.76,499.92
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,546.55,439.63
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,476.84,385.69
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,393.98,319.32
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,316.93,255.22
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,221.78,174.67
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,126.67,89.11
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,44.34,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,9.82,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,18.09,3.93
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,33.63,22.96
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,48.2,36.47
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,58.77,46.14
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,69.07,55.27
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,46.9,35.71
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,31.39,21.95
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,40.96,30.16
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,50.56,38.27
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,65.61,48.5
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,80.44,60.18
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,89.74,67.35
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,99.1,74.52
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,110.52,83.1
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,122.04,91.66
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,131.33,98.74
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,140.93,106.1
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,145.79,109.54
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,150.78,113.09
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,251.94,191.11
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,355.9,269.66
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,292.18,221.27
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,219.22,165.5
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,201.24,152.06
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,182.88,138.19
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,181.93,137.51
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,180.91,136.79
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,103.29,76.24
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,26.72,15.63
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,192.43,146.35
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,368.85,280.68
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,508.91,387.93
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,631.41,480.32
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,517.53,394.98
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,382.33,292.36
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,341.7,262.31
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,300.78,231.48
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,297.22,229.8
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,293.42,227.88
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,197.55,153.34
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,97.02,73.08
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,135.54,105.15
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,190.41,150.09
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,159.76,125.72
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,118.97,92.74
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,194.86,156.73
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,248.76,199.9
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,167.72,130.91
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,83.62,57.49
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,30.03,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,6.56,0.0
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,10.68,3.62
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,16.05,8.4
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,21.43,13.13
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,71.33,56.31
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,114.48,92.74
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,123.15,99.51
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,135.36,109.16
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,164.74,120.24
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,205.44,147.0
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,245.19,179.06
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,272.41,202.23
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,320.98,231.85
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,412.12,298.24
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,470.41,345.62
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,528.84,391.67
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,549.59,407.72
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,544.9,402.65
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,638.79,471.99
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,739.54,544.79
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,786.67,575.63
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,831.96,603.16
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,870.32,626.78
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,905.77,648.21
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,792.26,568.18
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,618.49,442.97
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,832.18,595.84
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,1007.8,709.47
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,1021.82,716.99
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,1031.87,723.79
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,1032.98,724.69
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,1030.06,723.34
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,1019.16,717.8
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,1004.4,710.08
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,982.46,698.86
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,968.47,692.79
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,937.59,674.56
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,903.42,654.33
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,857.99,626.91
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,810.49,597.81
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,755.16,561.78
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,698.82,524.43
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,631.99,480.32
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,562.72,432.59
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,477.54,368.87
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,397.36,306.07
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,293.62,223.23
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,202.03,142.16
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,73.27,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,10.67,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.33,7.42
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,32.92,22.88
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,46.22,35.3
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,55.11,43.52
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,63.79,51.27
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,86.3,70.97
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,112.33,93.33
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,124.39,103.21
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,143.18,118.7
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,159.85,125.7
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,171.05,133.52
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,142.64,110.59
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,100.7,76.85
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,109.34,83.5
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,118.05,90.1
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,71.33,52.27
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,23.3,13.3
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,26.24,15.63
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,29.19,17.93
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,71.5,51.82
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,113.74,85.22
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,175.82,133.65
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,239.38,182.28
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,210.98,160.33
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,181.96,137.98
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,194.82,148.02
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,207.83,158.11
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,277.87,211.98
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,368.07,280.01
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,401.68,304.89
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,436.21,330.46
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,355.08,270.17
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,256.72,195.83
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,264.69,202.65
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,272.92,209.48
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,231.29,177.67
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,189.75,145.63
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,156.99,120.21
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,124.48,94.67
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,108.38,82.33
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,92.29,69.81
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,83.16,62.79
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,74.06,55.69
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,61.68,45.76
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,49.7,35.97
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,38.45,26.62
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,27.23,17.13
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,18.12,9.3
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,9.04,1.35
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,4.51,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
