Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,11.95,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,23.28,13.39
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,34.91,25.23
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,41.82,31.85
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,48.66,38.11
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,52.75,41.75
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,56.78,45.18
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,59.48,47.23
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,67.77,54.12
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,69.62,55.4
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,71.38,56.6
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,113.11,64.42
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,173.67,100.04
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,241.62,152.84
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,302.87,204.9
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,363.46,257.82
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,423.98,310.14
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,482.96,360.66
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,541.14,409.13
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,596.38,453.11
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,649.97,494.36
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,700.28,532.95
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,748.41,569.0
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,792.62,600.34
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,834.25,627.59
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,871.14,652.37
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,904.97,674.97
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,934.3,693.16
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,960.17,708.98
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,980.13,722.28
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,996.24,733.17
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,1006.04,738.62
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,1011.79,741.57
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,1011.56,741.83
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,1007.3,739.64
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,996.2,733.56
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,981.29,725.14
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,959.76,713.83
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,934.75,700.23
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,902.29,680.19
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,876.2,664.5
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,832.89,637.32
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,787.48,608.42
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,733.78,571.95
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,679.18,534.23
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,618.63,492.16
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,556.05,445.75
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,479.73,386.15
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,407.32,327.45
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,321.51,257.1
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,244.01,190.66
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,148.78,103.39
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,41.29,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,11.95,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,22.87,13.06
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,36.43,26.26
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,44.47,33.79
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,52.33,40.87
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,57.36,45.3
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,62.27,49.44
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,65.02,51.48
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,67.7,53.39
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,76.0,60.21
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,77.83,61.41
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,118.53,68.71
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,177.92,103.0
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,237.91,148.71
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,299.25,200.01
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,364.84,255.91
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,424.83,307.05
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,482.88,355.51
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,540.2,401.91
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,595.21,445.09
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,648.77,485.78
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,698.62,523.45
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,746.38,558.66
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,790.97,591.13
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,833.25,620.2
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,870.69,645.22
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,905.18,668.15
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,934.41,686.16
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,960.24,701.87
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,980.21,715.13
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,996.36,726.0
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,1006.69,733.21
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,1013.0,737.96
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,1012.88,738.36
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,1008.75,736.32
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,998.72,730.93
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,984.85,723.19
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,962.98,711.03
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,937.64,696.64
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,916.1,683.78
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,881.14,661.81
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,837.86,634.16
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,792.46,604.76
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,739.43,568.44
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,685.28,530.83
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,624.3,489.02
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,561.16,442.91
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,487.46,386.47
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,417.1,330.43
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,328.99,259.48
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,249.42,192.49
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,153.21,106.4
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,44.97,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,12.22,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.83,13.05
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,33.25,23.23
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,39.86,29.37
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,46.36,35.16
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,50.58,38.82
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,54.71,42.26
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,63.0,49.2
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,66.24,51.68
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,68.13,52.87
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,69.92,53.95
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,112.32,62.12
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,173.08,96.82
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,240.33,147.57
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,300.71,197.46
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,360.79,248.15
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,420.38,297.74
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,477.72,344.95
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,534.21,390.09
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,587.89,430.93
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,639.68,468.92
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,688.44,504.54
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,735.04,537.71
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,778.04,567.05
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,818.61,592.94
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,853.85,615.83
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,886.05,636.75
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,913.81,654.02
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,938.17,669.14
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,957.15,681.74
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,972.37,692.11
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,880.75,632.28
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,744.63,536.8
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,742.48,537.58
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,738.2,535.96
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,787.32,572.38
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,818.28,596.52
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,754.39,554.24
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,673.99,500.7
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,688.04,513.42
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,681.13,511.36
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,651.18,492.77
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,618.61,472.19
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,498.05,384.78
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,402.66,313.36
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,359.24,282.26
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,315.92,250.03
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,270.41,214.55
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,225.55,178.45
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,175.52,137.21
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,128.11,97.0
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,66.49,43.81
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.45,14.57
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,35.61,25.41
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,43.28,32.52
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,50.76,39.18
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,55.5,43.3
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,60.12,47.15
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,62.96,49.25
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,65.69,51.2
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,73.82,57.82
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,75.71,59.08
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,115.61,65.55
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,174.57,98.93
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,234.88,144.68
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,302.44,200.62
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,362.09,251.38
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,421.96,301.78
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,479.86,350.15
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,536.96,396.47
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,591.72,438.77
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,645.07,478.51
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,694.95,515.43
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,742.66,549.79
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,787.62,580.38
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,830.35,607.04
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,867.23,630.44
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,901.02,651.66
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,930.29,668.51
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,956.09,683.02
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,976.43,695.93
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,992.9,706.53
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,1002.59,713.01
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1008.21,717.12
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,1008.32,718.54
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,1004.4,717.6
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,992.79,711.95
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,977.42,704.06
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,956.31,694.42
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,931.73,682.45
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,898.13,663.42
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,870.89,648.41
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,828.71,622.86
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,784.43,595.55
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,729.89,559.41
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,674.61,522.07
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,615.05,481.44
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,553.44,436.72
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,481.2,381.58
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,412.19,326.76
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,329.03,259.51
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,253.59,195.74
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,163.23,115.48
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,75.02,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,6.83,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.41,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,26.15,16.08
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,39.62,28.9
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,49.74,38.26
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,59.63,47.14
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,68.16,54.58
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,73.97,59.45
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,95.65,77.76
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,121.96,99.62
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,100.34,80.68
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,82.29,64.92
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,120.56,72.43
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,176.44,105.06
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,238.91,152.62
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,295.68,199.81
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,352.37,248.49
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,408.98,296.73
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,463.52,342.9
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,517.7,387.63
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,569.23,428.47
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,619.33,466.98
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,666.49,503.27
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,711.91,537.5
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,751.27,566.43
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,797.02,598.39
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,801.69,597.26
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,780.79,577.34
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,631.8,469.06
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,453.6,336.54
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,421.63,313.78
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,388.09,289.27
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,599.34,447.96
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,799.24,591.45
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,891.65,660.57
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,952.27,703.44
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,948.62,701.7
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,929.11,689.8
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,906.4,675.54
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,880.52,659.18
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,813.72,614.73
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,733.13,558.71
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,736.44,565.15
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,725.15,559.99
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,676.3,527.34
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,626.3,492.82
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,563.61,447.06
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,502.11,400.92
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,435.81,349.5
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,372.08,298.09
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,291.65,231.25
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,216.46,167.08
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,121.58,85.46
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,17.61,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,8.11,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.56,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.92,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,16.9,8.35
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,28.93,19.45
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,43.7,32.69
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,58.18,45.5
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,73.93,59.18
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,89.53,72.44
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,77.92,62.05
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,64.74,50.38
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,75.79,59.64
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,86.43,68.47
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,78.16,58.29
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,69.06,50.62
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,119.94,91.17
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,169.8,130.29
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,198.54,152.1
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,228.15,174.4
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,139.16,105.03
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,43.41,29.2
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,65.26,46.61
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,86.83,63.64
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,100.92,74.68
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,115.14,85.8
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,95.41,70.07
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,75.48,54.24
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,121.2,90.21
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,167.58,126.27
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,153.28,115.1
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,138.68,103.77
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,379.43,289.76
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,614.47,461.53
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,564.78,424.16
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,496.55,374.55
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,371.61,282.99
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,233.27,178.01
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,246.34,188.79
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,259.73,199.55
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,318.7,246.72
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,363.02,282.71
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,223.06,174.14
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,83.49,62.26
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,143.67,111.81
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,207.67,164.24
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,235.65,188.05
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,248.08,199.34
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,216.41,173.99
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,185.05,148.61
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,150.98,120.54
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,117.63,92.64
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,85.3,65.34
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,49.25,34.81
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,27.58,15.81
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.4,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.84,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.26,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.91,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,30.48,19.53
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,47.03,34.79
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,61.19,47.54
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,75.76,60.35
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,91.74,74.06
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,107.45,87.23
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,122.3,99.41
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,136.78,111.08
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,148.28,120.07
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,156.2,125.98
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,186.38,136.92
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,232.21,168.84
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,250.23,173.29
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,305.42,210.64
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,356.99,253.82
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,411.47,299.39
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,455.63,338.06
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,481.23,359.79
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,516.2,386.42
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,550.47,411.47
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,583.54,436.0
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,615.62,459.31
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,626.85,465.55
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,633.93,468.47
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,751.94,558.21
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,865.3,640.73
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,806.42,593.8
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,710.92,519.59
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,844.62,619.47
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,953.21,694.87
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,963.63,699.75
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,970.21,703.07
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,798.86,585.42
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,575.55,422.57
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,786.08,580.13
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,940.24,687.56
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,930.35,682.22
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,905.64,668.14
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,873.01,647.7
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,837.62,625.33
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,796.03,599.33
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,752.49,571.65
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,704.47,539.46
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,651.98,503.54
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,590.03,460.47
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,529.04,416.35
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,458.91,362.74
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,391.98,309.62
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,310.47,243.86
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,236.56,181.82
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,147.19,104.77
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,64.53,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,22.06,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.94,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,31.51,20.32
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,48.95,36.18
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,60.85,46.88
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,70.81,55.6
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,88.41,70.56
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,110.15,88.68
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,94.86,75.31
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,90.75,71.44
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,92.94,72.85
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,94.94,74.08
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,127.69,77.88
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,179.54,106.55
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,234.15,146.88
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,290.32,192.33
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,350.38,241.84
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,405.6,287.48
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,459.48,332.01
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,512.96,375.13
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,564.22,414.71
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,614.43,452.33
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,661.08,487.33
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,705.96,520.33
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,746.58,549.84
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,784.73,577.18
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,818.98,601.16
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,850.56,622.37
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,876.81,640.01
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,899.81,655.56
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,917.6,667.47
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,931.83,677.15
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,938.73,682.39
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,941.9,685.35
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,939.46,684.5
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,933.37,681.4
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,917.69,672.07
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,906.79,666.09
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,883.06,651.31
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,856.4,634.66
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,816.3,608.81
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,774.42,581.54
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,730.14,552.64
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,684.51,522.29
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,616.25,474.02
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,557.13,431.35
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,495.51,386.74
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,435.86,342.34
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,363.04,286.34
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,284.6,224.39
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,214.36,167.25
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,150.41,114.01
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,77.19,52.9
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,7.26,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.62,0.0
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,28.28,17.92
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.04,31.45
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.75,42.01
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,66.11,52.0
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,74.22,58.92
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,82.05,65.39
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,89.31,71.24
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,96.2,76.67
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,100.47,79.81
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,103.12,81.57
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,141.07,90.61
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,194.93,122.47
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,246.4,160.42
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,299.8,203.49
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,354.69,249.38
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,408.55,293.93
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,459.5,335.61
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,510.66,376.46
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,559.09,413.55
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,606.04,448.43
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,650.39,481.4
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,693.55,512.75
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,741.61,547.41
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,787.08,579.88
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,786.14,574.39
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,759.88,551.47
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,562.85,412.34
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,324.3,237.55
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,431.76,316.68
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,532.05,387.89
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,606.57,441.12
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,682.92,494.74
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,693.4,503.56
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,701.99,511.57
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,609.51,447.28
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,533.56,393.47
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,433.27,322.3
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,351.16,262.4
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,482.26,363.43
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,605.27,454.97
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,457.86,347.86
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,318.86,243.77
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,455.53,351.96
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,560.17,432.53
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,497.93,386.88
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,437.64,342.33
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,367.61,288.85
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,290.91,228.69
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,220.27,171.58
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,156.12,118.37
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,92.98,64.96
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,25.57,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,10.25,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,6.83,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,13.2,0.0
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,30.3,19.6
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,46.02,33.91
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,63.0,48.96
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,79.54,63.33
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,94.23,75.76
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,108.56,87.58
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,67.44,52.27
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,18.99,10.67
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,60.59,46.04
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,100.02,78.9
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,82.09,60.61
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,62.38,44.59
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,48.64,33.42
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,34.92,22.33
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,182.64,136.09
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,326.48,241.93
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,357.5,263.82
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,397.61,292.65
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,450.28,329.67
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,505.88,368.3
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,532.44,386.81
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,558.57,404.9
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,600.32,434.36
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,644.2,464.92
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,708.94,510.02
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,780.96,559.1
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,753.45,538.89
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,725.22,518.73
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,823.1,589.51
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,914.72,653.53
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,922.79,658.76
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,927.31,662.71
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,924.05,662.66
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,917.29,660.55
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,810.91,588.72
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,694.13,507.66
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,768.06,563.14
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,824.88,605.04
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,791.88,583.83
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,756.56,561.68
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,705.1,528.5
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,660.45,499.34
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,606.28,462.74
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,552.48,425.58
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,491.71,382.0
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,432.88,338.65
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,364.74,286.46
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,289.87,227.71
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,220.16,171.68
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,156.88,119.39
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,82.06,57.36
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.18,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
