Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,12.49,0.46
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,32.72,21.92
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,52.0,39.54
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,70.24,55.88
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,86.72,70.34
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,100.79,82.35
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,114.4,93.66
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,124.52,101.55
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,134.24,108.93
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,135.62,109.43
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,141.1,113.36
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,172.3,119.83
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,218.53,147.18
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,264.78,180.56
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,313.33,218.42
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,360.46,256.04
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,409.61,295.06
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,458.02,333.51
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,504.6,369.73
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,550.73,404.06
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,597.4,437.76
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,640.46,468.8
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,682.57,498.42
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,725.24,527.42
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,767.86,555.75
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,801.54,577.89
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,832.85,598.16
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,788.34,564.71
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,724.14,518.25
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,687.89,493.75
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,635.38,457.87
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,789.96,568.49
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,924.36,660.37
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,844.82,605.24
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,751.14,541.62
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,816.74,589.62
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,867.02,625.87
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,834.49,604.51
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,794.21,578.94
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,765.09,561.33
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,733.85,541.99
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,688.64,513.28
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,642.65,483.58
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,589.21,447.07
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,536.1,410.06
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,475.01,366.71
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,403.22,314.36
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,338.49,265.43
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,277.72,217.9
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,210.26,163.8
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,148.6,113.03
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,83.0,58.19
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,26.67,2.26
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,10.51,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,8.54,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,16.47,3.09
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,32.53,21.53
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,47.61,35.32
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,58.65,45.24
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,69.48,54.69
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,87.63,70.11
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,108.58,87.55
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,124.94,100.56
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,140.54,112.64
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,160.21,128.31
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,173.52,138.61
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,189.1,142.13
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,206.02,153.93
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,218.42,163.14
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,229.41,171.47
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,234.96,175.64
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,246.12,183.98
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,278.6,207.61
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,320.08,237.53
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,301.34,223.53
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,281.88,209.17
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,250.27,186.14
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,217.23,161.86
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,249.77,185.98
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,282.96,209.92
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,245.1,181.87
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,206.28,153.23
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,128.11,94.35
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,49.52,33.52
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,57.08,39.67
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,64.63,45.72
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,69.23,49.37
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,73.83,53.03
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,75.87,54.82
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,77.91,56.64
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,50.07,34.6
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,22.47,12.51
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,19.95,10.55
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,17.44,8.57
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,72.47,53.23
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,130.45,99.72
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,93.17,70.25
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,57.28,41.51
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,76.24,57.23
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,97.05,74.43
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,83.44,63.67
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,69.82,52.77
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,175.71,142.19
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,269.05,217.28
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,203.36,162.49
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,134.8,104.79
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,83.52,60.18
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,32.02,6.27
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,12.49,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.97,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,11.53,1.11
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,28.78,19.07
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,45.32,34.39
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,60.97,48.64
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,76.9,62.84
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,93.7,77.62
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,110.15,91.82
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,122.24,101.82
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,134.02,111.36
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,151.75,125.83
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,168.94,139.63
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,194.4,151.03
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,226.35,173.32
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,251.73,190.95
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,290.07,219.44
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,309.11,235.17
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,331.36,252.82
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,356.35,271.86
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,389.45,296.87
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,428.31,325.43
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,469.8,355.62
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,413.91,314.01
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,347.44,263.85
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,320.43,243.27
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,287.87,218.32
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,307.04,232.79
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,326.55,247.3
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,325.31,246.3
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,323.79,245.21
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,352.72,266.93
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,371.64,281.07
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,336.46,254.58
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,286.86,217.36
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,375.18,285.02
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,452.12,342.83
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,516.96,391.68
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,563.63,427.17
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,522.38,397.59
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,480.61,367.83
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,465.93,358.66
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,449.85,348.26
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,310.22,242.69
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,179.28,139.71
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,131.61,102.17
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,85.06,64.6
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,73.74,55.71
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,62.43,46.64
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,51.36,37.52
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,40.53,28.46
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,30.56,20.03
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,20.61,11.51
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,12.75,4.62
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,5.55,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,10.7,0.88
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,25.51,16.01
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,39.7,28.96
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,56.58,44.04
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,73.27,58.69
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,80.25,64.74
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,87.06,70.49
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,92.33,74.64
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,97.47,78.61
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,109.01,88.13
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,120.45,97.48
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,112.23,86.03
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,103.34,78.46
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,102.52,77.42
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,101.59,76.32
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,137.51,104.3
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,173.91,132.25
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,236.15,179.95
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,294.12,223.63
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,307.66,233.03
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,321.28,242.52
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,366.47,275.39
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,414.16,309.48
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,393.45,293.3
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,370.39,275.63
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,459.26,341.17
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,559.68,413.09
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,518.22,383.01
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,480.27,355.73
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,387.72,289.18
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,281.01,210.5
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,329.21,246.59
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,367.15,274.36
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,342.09,256.68
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,300.87,226.95
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,365.16,276.15
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,414.75,313.83
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,442.12,335.8
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,485.57,369.45
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,513.01,392.6
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,553.36,424.96
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,562.65,435.65
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,582.47,453.87
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,483.13,380.42
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,404.99,321.26
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,361.59,288.96
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,318.44,255.88
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,358.82,289.26
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,377.12,302.97
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,301.4,240.33
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,229.65,179.45
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,154.11,114.01
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,83.36,33.4
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,28.5,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.13,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,9.03,2.05
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,13.98,6.57
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,20.6,12.51
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,27.23,18.39
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,21.02,12.91
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,14.83,7.42
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,59.3,46.15
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,100.37,81.11
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,112.25,90.68
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,124.01,100.06
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,161.77,124.85
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,191.49,146.68
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,163.23,124.66
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,118.11,89.37
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,162.08,123.47
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,206.73,157.48
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,194.63,147.89
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,181.7,137.79
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,239.05,181.37
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,297.55,224.86
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,248.67,187.8
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,197.53,148.91
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,315.73,238.15
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,437.66,326.72
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,447.58,333.31
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,457.24,340.21
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,563.74,418.52
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,676.7,498.91
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,665.08,490.44
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,660.47,487.53
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,806.42,595.9
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,922.58,678.24
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,921.14,677.03
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,916.13,674.61
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,906.51,669.66
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,893.39,662.49
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,871.09,648.88
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,851.82,637.43
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,576.28,441.46
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,271.04,207.44
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,330.82,257.31
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,402.39,314.41
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,438.06,344.06
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,450.3,356.01
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,402.08,320.03
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,354.6,283.94
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,302.43,242.58
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,252.38,201.81
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,196.71,155.75
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,145.03,111.98
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,82.91,59.4
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,32.16,11.02
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,12.19,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,5.97,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,11.53,2.05
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,26.68,17.3
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,41.21,30.69
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,57.71,45.6
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,74.05,60.1
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,92.02,75.86
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,105.83,87.72
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,122.02,101.26
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,141.28,117.19
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,137.81,113.53
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,131.98,107.96
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,181.9,134.57
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,231.33,172.65
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,217.02,164.57
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,201.5,156.08
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,194.54,150.2
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,186.55,143.52
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,312.44,238.58
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,458.99,347.31
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,393.43,298.89
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,306.47,232.87
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,307.82,234.02
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,308.41,234.32
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,258.33,196.02
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,206.49,156.23
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,208.78,158.12
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,211.09,159.94
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,213.81,161.7
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,216.38,163.36
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,253.12,191.31
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,290.51,219.47
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,498.74,376.64
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,701.36,521.68
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,472.39,356.92
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,227.95,172.58
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,248.51,189.27
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,269.52,205.7
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,303.47,232.67
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,322.58,248.45
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,242.3,187.09
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,180.28,138.88
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,165.43,127.87
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,150.71,116.75
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,132.66,102.65
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,114.67,88.46
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,99.71,76.78
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,84.74,64.87
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,69.73,52.72
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,54.69,40.29
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,144.32,115.3
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,208.97,164.94
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,136.47,102.07
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,61.51,28.35
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,21.85,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.13,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.1,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,9.03,2.14
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,13.98,6.72
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,20.18,12.38
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,26.4,18.0
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,23.5,15.4
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,20.62,12.79
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,19.81,11.97
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,19.0,11.16
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,22.33,14.04
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,25.66,16.89
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,33.17,22.11
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,40.69,28.21
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,47.81,34.0
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,54.96,39.77
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,77.58,58.15
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,99.51,75.8
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,113.21,86.64
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,127.15,97.62
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,165.94,127.95
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,205.37,158.07
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,305.55,234.48
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,411.01,312.08
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,548.8,413.24
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,702.24,520.9
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,696.83,514.03
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,687.58,505.97
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,690.27,506.77
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,690.41,505.68
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,523.32,388.29
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,331.12,248.04
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,308.98,232.51
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,286.42,215.67
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,321.33,242.02
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,343.58,258.66
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,277.21,209.68
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,227.19,172.46
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,255.01,194.52
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,299.91,229.07
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,237.66,182.12
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,192.19,147.54
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,229.56,178.14
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,254.75,199.11
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,317.88,251.04
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,359.64,285.8
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,320.88,256.6
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,282.16,227.01
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,348.33,281.1
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,378.12,303.87
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,303.56,242.01
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,232.48,181.76
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,156.77,116.86
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,87.83,44.86
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,29.79,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,10.67,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.36,8.02
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,30.75,20.87
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,41.95,31.29
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,31.09,21.99
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,23.91,15.66
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,38.03,28.12
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,52.19,40.39
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,76.64,61.33
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,99.7,80.66
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,121.17,98.27
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,142.19,115.22
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,161.94,124.6
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,183.25,139.9
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,200.76,152.89
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,218.67,166.26
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,249.1,188.41
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,290.76,218.92
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,336.98,252.24
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,382.19,284.65
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,477.26,354.15
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,605.72,448.11
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,651.59,481.68
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,695.57,513.67
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,737.35,542.83
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,777.21,570.04
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,810.69,591.9
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,841.52,611.82
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,867.88,628.77
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,891.16,643.75
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,909.45,655.57
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,924.18,665.21
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,932.48,669.55
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,937.06,671.68
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,936.1,671.77
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,931.43,669.68
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,921.69,665.06
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,919.6,665.52
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,898.44,654.93
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,874.08,642.35
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,841.88,623.21
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,807.14,602.22
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,766.43,576.51
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,727.48,551.73
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,676.96,518.68
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,625.89,483.94
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,566.63,441.95
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,508.26,399.34
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,441.11,348.52
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,377.05,298.24
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,303.15,238.35
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,232.45,179.35
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,156.31,115.17
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,87.6,46.29
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,29.62,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,19.38,8.03
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,36.97,25.61
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,54.48,41.34
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,49.27,37.2
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,43.03,31.85
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,57.44,44.31
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,71.2,56.03
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,60.55,46.59
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,48.89,36.36
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,113.63,90.74
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,160.49,128.88
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,162.4,117.81
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,204.92,137.38
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,252.55,173.36
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,298.63,210.65
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,347.1,250.92
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,382.16,279.86
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,396.56,293.21
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,393.89,292.6
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,412.04,306.19
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,429.17,318.68
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,417.68,310.14
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,399.37,296.53
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,476.16,352.05
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,558.32,409.84
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,562.7,412.16
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,565.45,413.74
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,548.2,401.41
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,518.73,380.62
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,614.24,450.08
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,714.07,520.19
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,815.96,593.3
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,908.88,658.8
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,757.93,553.02
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,578.64,424.86
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,615.3,454.41
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,666.52,492.39
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,739.28,547.94
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,790.96,588.9
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,757.49,567.02
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,722.15,544.21
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,678.76,516.04
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,634.58,486.76
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,584.14,451.63
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,533.72,415.73
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,474.89,373.02
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,405.68,321.37
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,340.75,270.64
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,280.12,221.99
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,215.66,169.52
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,156.28,120.15
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,90.57,65.46
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,35.41,16.51
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,13.7,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,9.39,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,18.1,7.24
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,34.51,23.41
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,50.54,37.81
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,66.68,52.02
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,80.57,63.98
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,85.76,68.38
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,89.11,71.05
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,104.6,83.76
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,119.16,95.46
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,139.95,112.37
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,171.88,138.21
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,190.53,144.5
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,212.98,160.06
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,219.51,151.45
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,284.42,191.28
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,336.77,234.73
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,389.65,278.41
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,338.73,249.79
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,265.27,198.67
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,259.76,194.29
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,253.6,189.25
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,270.73,201.93
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,288.2,214.76
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,247.93,184.77
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,206.31,153.63
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,252.93,188.73
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,300.44,223.92
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,378.11,280.69
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,452.25,333.72
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,479.13,353.28
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,506.44,373.31
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,397.76,295.21
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,274.51,204.53
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,478.73,358.28
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,674.42,498.16
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,785.24,580.63
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,879.98,650.22
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,810.58,602.11
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,736.06,549.8
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,706.27,531.19
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,674.16,510.45
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,675.22,515.12
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,677.7,520.35
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,625.13,483.07
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,566.09,440.75
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,507.3,398.07
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,450.11,355.42
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,382.2,302.55
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,318.7,251.78
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,240.29,188.57
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,179.64,138.05
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,114.86,83.71
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,54.89,29.32
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,18.73,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
