Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,11.52,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,20.8,9.37
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,33.55,22.62
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,46.02,33.96
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,23.77,15.0
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.46,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,61.33,47.5
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,106.79,86.13
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,101.2,80.89
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,98.3,77.99
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,83.19,64.87
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,66.48,50.52
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,72.38,52.63
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,78.3,57.04
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,83.95,61.34
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,89.63,65.66
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,148.81,111.27
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,207.97,155.98
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,217.86,163.24
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,227.88,170.68
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,237.25,177.29
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,246.61,183.84
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,176.48,130.86
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,103.59,75.02
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,139.29,102.57
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,175.62,130.31
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,242.39,180.68
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,310.44,231.22
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,277.42,206.24
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,243.57,180.78
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,316.97,235.55
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,385.09,285.48
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,336.0,249.57
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,273.53,203.61
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,397.16,296.61
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,527.8,391.73
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,725.93,540.48
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,883.51,653.83
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,762.8,569.35
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,628.84,472.37
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,573.0,433.24
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,500.93,381.53
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,563.33,432.57
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,616.35,475.71
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,562.83,437.01
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,509.75,398.42
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,456.45,359.44
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,404.29,320.28
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,333.03,264.71
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,278.39,220.67
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,218.49,171.7
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,163.61,125.76
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,106.38,77.49
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,47.42,25.36
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,17.9,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,11.95,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,22.27,10.63
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,37.73,26.15
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,53.26,40.16
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,61.99,48.0
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,68.07,53.28
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,82.25,65.4
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,99.53,79.96
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,121.17,97.78
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,143.22,115.65
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,158.64,127.73
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,173.62,139.31
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,190.16,141.89
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,231.48,167.19
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,266.97,193.46
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,302.6,221.19
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,319.13,236.13
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,328.93,245.13
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,352.48,262.99
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,376.64,281.19
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,327.45,244.72
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,266.7,198.93
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,274.21,204.6
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,281.86,210.26
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,409.66,305.42
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,544.51,402.71
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,560.36,413.12
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,574.92,422.96
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,502.25,370.56
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,430.39,318.01
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,455.46,336.75
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,480.94,355.44
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,472.71,349.68
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,463.75,343.55
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,574.88,426.42
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,686.59,507.39
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,687.28,508.83
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,685.65,509.3
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,567.2,425.09
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,467.17,351.98
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,506.42,384.15
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,557.65,423.93
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,514.47,393.69
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,471.0,363.19
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,362.6,281.46
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,261.13,203.01
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,227.68,177.83
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,195.11,152.7
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,160.34,125.07
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,126.47,97.72
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,87.28,65.79
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,57.08,40.81
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,34.02,21.48
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,12.35,2.81
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,6.4,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,4.27,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,8.22,0.39
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,18.96,10.31
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,29.74,19.91
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,42.62,31.19
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,54.97,41.83
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,55.12,41.93
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,54.7,41.45
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,49.29,36.6
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,43.9,31.8
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,37.69,26.4
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,31.48,21.05
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,79.78,58.57
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,124.6,93.63
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,121.87,91.19
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,118.86,88.61
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,123.61,91.89
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,128.54,95.32
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,139.84,103.89
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,151.44,112.68
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,139.5,103.16
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,127.11,93.35
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,179.58,133.43
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,232.83,173.54
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,282.2,210.29
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,335.64,249.62
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,367.93,273.21
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,401.35,297.54
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,377.58,280.09
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,352.3,261.63
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,376.43,279.63
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,401.03,297.79
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,427.31,316.78
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,454.0,335.94
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,413.38,306.63
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,371.79,276.55
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,340.33,253.9
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,308.35,230.65
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,249.78,187.3
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,206.93,155.24
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,260.44,196.92
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,302.55,229.62
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,286.0,217.8
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,269.09,205.75
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,269.81,207.71
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,268.84,208.23
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,235.83,183.34
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,203.32,158.45
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,170.51,132.81
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,138.37,107.15
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,105.52,80.35
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,73.69,54.02
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,42.73,28.24
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,17.35,6.4
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.28,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.46,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,6.15,0.0
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,9.86,2.8
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,13.98,6.42
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,18.12,10.0
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,16.48,8.57
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,14.84,7.12
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,17.33,9.22
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,19.83,11.3
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,38.52,27.11
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,57.3,42.82
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,73.64,53.65
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,89.36,65.83
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,126.68,95.06
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,164.06,124.1
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,202.53,153.45
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,242.09,183.44
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,290.7,219.77
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,350.43,264.25
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,434.51,326.86
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,543.6,407.93
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,440.65,332.24
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,315.49,237.31
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,400.16,300.36
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,490.27,365.48
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,566.01,420.94
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,648.48,480.81
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,567.46,421.57
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,474.62,352.83
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,695.93,522.04
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,890.97,664.93
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,780.25,581.52
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,630.5,468.36
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,515.06,384.52
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,381.1,285.01
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,502.73,377.84
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,607.1,455.82
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,609.2,457.53
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,592.89,446.71
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,540.69,409.72
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,504.64,384.07
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,252.69,195.32
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,9.92,2.31
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,130.24,99.79
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,260.89,202.83
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,227.85,177.47
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,195.66,152.67
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,163.6,127.58
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,132.14,102.42
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,99.26,75.58
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,62.32,45.09
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,37.52,24.31
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,14.01,4.27
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,7.26,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,21.62,10.51
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,40.33,28.26
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,57.78,43.87
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,60.71,46.72
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,65.21,50.62
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,66.86,52.0
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,68.26,53.05
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,59.3,45.12
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,49.73,36.73
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,109.32,86.71
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,162.41,130.38
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,178.68,136.25
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,196.73,149.17
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,183.86,139.0
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,168.24,126.88
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,178.88,134.62
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,189.68,142.43
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,182.01,136.37
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,173.81,129.95
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,180.35,134.59
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,187.11,139.38
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,274.48,205.24
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,365.8,272.53
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,431.86,320.22
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,504.06,371.45
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,350.9,260.3
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,187.2,138.16
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,212.13,157.13
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,237.34,175.88
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,233.92,173.19
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,230.34,170.45
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,267.45,197.95
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,305.32,225.5
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,387.93,285.54
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,458.99,335.55
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,510.89,371.96
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,545.73,396.11
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,575.1,417.77
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,618.1,448.04
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,718.81,519.83
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,795.99,571.74
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,755.52,548.07
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,713.36,524.24
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,669.58,497.56
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,624.2,468.44
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,566.73,430.4
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,510.0,391.4
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,447.63,345.85
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,387.39,300.01
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,315.0,243.65
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,245.14,187.22
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,169.34,124.73
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,104.78,66.26
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,35.36,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,13.66,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,24.79,13.08
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,40.04,28.11
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,55.06,41.56
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,60.76,46.76
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,68.07,53.06
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,81.25,64.27
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,94.33,75.21
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,101.76,81.05
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,109.07,86.71
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,104.45,82.35
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,99.41,77.71
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,129.29,97.31
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,159.73,120.29
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,180.82,136.05
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,202.59,152.31
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,268.5,199.0
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,360.65,265.58
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,409.06,298.13
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,495.3,361.53
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,503.65,370.02
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,489.58,359.05
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,575.42,424.08
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,681.77,503.47
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,667.77,490.15
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,627.61,457.8
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,727.12,532.84
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,825.48,604.9
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,851.97,622.07
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,875.42,637.67
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,893.37,649.68
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,907.79,659.45
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,916.76,665.75
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,922.04,669.77
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,920.9,669.71
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,916.13,667.42
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,901.33,658.62
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,883.27,647.8
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,862.02,635.92
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,843.65,626.01
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,812.55,606.15
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,779.06,584.65
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,738.68,559.1
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,696.7,531.87
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,647.79,497.68
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,598.34,462.49
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,540.26,420.97
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,476.65,374.26
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,414.56,326.54
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,355.27,279.53
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,285.69,223.55
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,222.56,171.18
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,151.7,112.19
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,83.09,52.43
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,29.29,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,20.45,9.9
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,36.74,25.43
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,52.71,39.74
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,68.49,53.6
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,81.95,65.17
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,98.98,79.63
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,115.44,93.35
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,99.52,79.4
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,91.42,72.16
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,92.99,73.21
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,125.56,100.07
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,161.19,122.86
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,198.87,150.69
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,237.02,176.8
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,285.13,210.88
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,324.71,239.41
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,369.3,272.06
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,319.89,238.3
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,264.75,198.48
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,281.47,210.61
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,294.92,220.05
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,301.13,224.47
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,303.42,226.01
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,409.18,303.55
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,523.88,384.92
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,669.03,493.42
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,806.69,593.04
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,832.02,607.8
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,867.22,629.83
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,885.47,641.46
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,900.22,650.97
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,909.2,656.81
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,914.54,660.42
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,865.96,628.29
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,802.0,582.96
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,856.02,624.24
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,890.42,648.14
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,870.64,636.03
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,847.78,622.38
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,816.08,602.53
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,786.47,584.08
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,747.32,559.41
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,706.47,533.32
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,656.22,500.03
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,605.6,465.24
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,547.99,424.59
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,491.28,383.43
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,423.98,332.82
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,355.49,279.73
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,286.04,224.24
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,222.96,172.11
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,151.07,112.18
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,82.2,52.63
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,28.89,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,2.87,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.11,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,6.58,0.11
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,9.06,2.26
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,10.31,3.31
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,11.55,4.34
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,90.17,71.15
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,158.49,126.87
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,177.11,131.72
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,221.94,157.79
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,235.31,157.67
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,275.93,182.03
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,328.48,225.58
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,381.11,269.18
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,431.52,310.95
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,481.9,351.95
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,530.09,390.54
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,576.86,427.22
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,620.74,460.45
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,663.3,492.02
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,703.69,522.56
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,746.9,554.66
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,780.88,577.84
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,812.47,598.3
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,840.19,615.05
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,852.63,621.6
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,884.2,641.67
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,899.89,651.08
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,898.12,649.32
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,905.81,653.93
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,918.52,661.71
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,915.11,659.13
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,906.46,654.01
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,894.25,646.76
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,875.26,635.25
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,853.12,621.82
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,825.18,605.15
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,794.38,586.55
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,755.8,563.01
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,715.32,537.85
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,670.15,508.94
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,620.99,475.79
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,564.5,436.18
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,508.73,395.93
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,439.61,343.5
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,374.23,292.43
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,299.17,232.99
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,235.86,180.91
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,163.61,121.11
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,102.13,66.86
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,34.14,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,9.39,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,18.17,8.3
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,34.6,23.65
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,50.73,38.07
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,65.74,51.26
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,81.22,64.54
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,97.87,78.67
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,114.16,92.24
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,129.81,105.06
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,145.11,117.41
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,164.05,132.64
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,173.14,139.62
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,162.95,123.26
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,141.25,107.1
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,128.66,96.84
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,114.93,85.75
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,181.83,136.94
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,249.08,187.25
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,290.76,217.87
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,343.64,256.74
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,294.09,219.72
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,240.81,179.65
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,158.42,117.43
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,72.82,51.44
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,61.19,42.32
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,49.51,33.13
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,49.54,33.14
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,49.56,33.16
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,49.57,33.17
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,49.56,33.17
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,71.03,50.0
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,92.59,66.9
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,67.99,47.79
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,43.52,28.67
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,44.74,29.74
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,45.95,30.81
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,51.77,35.46
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,57.58,40.13
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,46.66,31.62
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,35.76,23.07
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,69.14,49.83
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,103.48,77.25
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,114.25,86.16
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,125.46,95.53
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,139.25,107.01
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,153.55,118.91
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,133.4,103.27
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,113.57,87.69
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,93.51,71.59
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,73.39,55.18
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,55.94,40.73
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,38.39,26.0
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,24.36,14.11
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,10.69,2.38
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,5.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,24.85,13.57
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,39.75,28.15
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,54.39,41.4
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,63.58,49.6
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,73.26,57.93
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,80.44,64.0
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,95.76,76.83
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,116.5,93.78
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,135.96,109.29
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,142.57,114.25
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,148.95,119.03
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,141.94,96.98
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,173.05,105.27
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,223.48,140.77
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,275.62,181.92
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,328.27,232.45
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,364.65,266.97
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,377.72,278.03
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,385.74,284.75
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,341.74,253.24
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,286.42,212.77
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,267.6,199.15
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,247.72,184.48
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,433.35,320.81
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,631.74,456.71
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,683.7,490.82
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,739.64,528.51
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,756.95,539.6
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,772.08,549.64
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,755.16,539.19
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,740.08,530.06
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,636.38,459.58
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,501.12,365.61
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,577.74,422.59
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,654.83,477.43
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,670.73,489.78
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,684.06,500.96
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,733.91,538.55
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,764.22,562.82
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,473.21,358.13
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,170.35,127.83
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,161.85,122.53
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,153.45,116.6
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,79.43,58.44
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,10.73,3.1
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,9.48,2.14
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,8.24,1.15
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,6.99,0.14
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.52,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.28,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.05,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
