Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.85,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.28,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,4.92,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,6.98,0.46
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.05,2.29
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,14.0,6.63
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,18.97,10.94
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,74.49,58.77
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,123.7,100.05
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,149.36,121.05
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,178.39,144.61
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,184.17,141.15
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,190.73,145.89
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,227.36,172.8
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,267.87,202.73
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,282.4,213.81
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,295.44,223.65
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,332.18,251.02
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,371.72,280.38
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,345.41,260.56
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,313.77,236.54
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,442.77,333.5
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,595.2,444.15
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,571.04,423.86
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,538.09,397.66
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,677.13,502.28
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,810.48,597.32
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,839.44,613.67
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,865.71,628.77
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,885.33,640.35
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,901.5,649.69
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,823.2,595.52
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,706.85,511.8
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,831.88,604.61
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,918.85,664.02
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,859.27,625.74
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,773.66,566.34
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,711.27,524.58
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,635.28,472.58
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,736.38,549.96
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,807.38,600.71
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,769.39,575.52
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,729.38,549.84
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,683.11,519.92
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,635.63,488.61
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,582.72,451.56
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,528.17,412.21
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,466.68,365.89
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,407.16,319.45
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,337.26,263.68
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,272.75,210.24
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,200.53,149.66
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,138.13,93.49
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,61.2,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,8.96,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,17.34,7.94
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,31.75,21.58
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,45.83,34.34
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,61.57,48.29
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,77.17,61.83
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,57.31,44.53
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,50.51,38.52
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,52.68,40.18
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,54.78,41.73
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,102.21,81.9
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,155.11,125.78
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,182.42,135.57
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,229.68,168.19
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,214.73,141.41
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,260.36,166.44
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,302.89,215.97
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,330.15,247.59
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,377.18,278.25
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,480.53,355.34
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,508.41,378.82
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,517.18,384.73
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,467.88,349.2
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,402.22,300.37
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,567.07,427.38
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,748.11,561.48
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,781.7,583.24
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,812.71,603.84
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,654.82,488.29
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,438.1,324.23
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,496.59,368.18
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,568.18,419.48
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,617.14,455.27
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,679.14,499.62
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,686.83,506.63
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,692.63,512.8
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,477.77,359.56
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,248.81,187.86
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,485.42,370.14
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,673.79,507.28
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,751.74,565.52
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,790.49,594.88
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,633.12,483.53
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,475.17,366.01
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,438.96,340.95
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,401.91,314.11
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,362.43,284.89
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,322.55,254.75
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,279.31,221.21
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,236.83,187.38
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,191.55,150.58
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,148.5,114.7
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,96.93,71.57
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,57.11,37.02
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,25.56,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,22.01,11.68
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,30.55,20.59
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,38.9,28.31
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,56.8,44.14
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,79.28,63.68
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,92.91,75.23
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,106.07,86.13
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,127.29,103.44
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,149.43,121.15
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,158.0,127.55
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,172.44,138.74
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,194.91,145.68
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,226.68,166.44
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,261.5,190.5
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,291.55,212.39
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,317.6,234.98
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,327.05,244.06
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,322.55,241.79
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,304.35,228.7
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,396.95,297.54
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,502.89,375.6
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,540.9,403.79
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,580.36,433.07
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,610.74,455.69
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,641.36,478.37
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,641.02,477.52
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,636.91,473.86
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,667.39,496.57
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,697.56,518.86
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,713.39,530.78
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,727.58,541.66
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,538.76,405.22
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,340.47,256.22
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,554.0,419.65
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,741.46,557.06
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,645.85,486.09
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,534.22,403.5
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,350.49,267.57
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,175.72,132.85
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,360.75,279.03
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,535.27,411.41
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,447.7,346.22
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,378.49,294.35
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,511.64,401.37
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,602.34,473.18
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,548.68,433.02
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,495.42,392.95
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,443.99,352.65
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,392.58,311.12
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,324.01,255.45
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,260.71,202.42
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,183.91,138.1
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,121.77,83.44
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,54.32,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,13.23,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,23.83,12.98
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,35.73,24.79
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,47.35,35.33
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,54.01,41.35
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,60.57,47.03
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,75.23,59.51
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,89.06,71.03
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,91.24,72.47
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,93.44,73.91
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,81.67,63.59
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,78.36,60.47
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,100.86,60.53
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,155.44,86.34
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,211.3,125.88
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,275.11,177.45
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,330.87,224.73
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,386.91,272.46
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,441.33,318.98
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,495.0,363.92
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,546.37,405.26
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,596.46,444.41
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,642.94,480.66
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,687.39,514.57
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,729.72,546.55
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,769.99,576.52
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,805.49,600.89
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,838.36,623.01
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,866.08,641.82
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,890.71,658.55
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,911.11,672.13
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,927.91,683.33
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,938.74,690.98
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,945.78,696.24
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,947.14,697.1
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,944.67,695.55
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,934.89,690.01
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,921.54,682.23
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,903.65,672.34
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,882.44,660.26
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,855.12,642.71
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,833.2,628.96
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,765.11,583.33
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,702.27,540.8
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,644.09,498.94
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,586.4,456.73
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,530.99,416.09
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,470.63,370.88
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,416.13,329.15
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,362.51,286.75
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,300.8,237.34
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,243.29,189.55
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,177.13,133.64
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,119.26,82.4
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,53.49,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.95,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.97,12.48
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,31.13,21.09
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,39.17,28.54
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,44.4,33.32
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,49.55,37.83
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,52.9,40.62
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,61.24,47.63
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,63.4,49.11
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,65.5,50.5
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,67.38,51.78
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,69.13,52.96
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,102.03,61.09
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,158.63,87.2
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,215.99,127.49
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,274.11,174.61
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,331.4,223.16
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,388.54,271.71
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,444.5,319.08
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,499.61,364.62
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,551.65,405.96
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,602.1,444.76
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,649.85,481.2
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,695.48,515.14
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,737.27,545.61
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,776.58,573.69
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,812.24,597.31
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,845.16,618.8
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,873.25,636.01
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,898.19,651.08
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,918.39,664.01
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,934.91,674.61
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,945.4,681.75
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,952.0,686.54
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,953.34,687.7
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,950.82,686.52
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,941.0,680.78
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,927.61,672.88
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,909.09,663.06
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,887.21,651.09
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,858.93,633.6
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,827.75,614.16
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,797.95,596.11
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,757.78,570.77
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,710.75,539.63
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,662.44,507.19
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,607.36,468.82
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,554.48,430.65
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,490.99,382.82
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,429.54,335.0
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,358.72,279.34
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,293.05,225.56
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,215.0,160.96
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,147.58,102.14
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,66.61,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,12.8,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,23.25,12.6
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,33.13,22.63
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,44.63,33.03
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,51.11,38.86
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,57.42,44.32
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,61.44,47.64
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,65.34,50.73
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,67.85,52.46
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,70.24,54.03
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,71.71,54.94
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,80.2,61.68
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,101.89,62.07
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,156.23,87.36
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,211.08,125.3
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,267.05,169.8
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,322.49,215.74
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,382.87,265.32
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,436.0,309.3
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,488.42,351.67
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,496.67,360.79
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,481.67,349.69
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,465.52,338.75
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,444.88,323.98
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,551.91,401.54
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,674.44,487.33
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,668.43,481.67
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,656.85,472.94
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,675.22,485.13
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,692.29,496.15
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,704.76,504.8
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,715.49,512.34
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,837.23,600.96
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,929.64,663.75
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,931.13,664.5
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,928.89,663.88
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,919.77,659.49
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,907.1,652.95
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,702.94,516.34
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,462.73,342.66
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,664.42,495.56
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,816.73,603.11
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,778.88,577.23
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,738.93,551.43
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,693.09,521.31
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,645.91,489.67
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,593.83,453.73
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,539.55,415.18
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,475.87,367.89
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,414.47,320.73
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,344.41,266.16
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,279.52,213.58
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,204.42,151.99
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,137.53,94.68
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,61.61,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,24.67,13.61
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,35.55,24.5
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,46.25,34.14
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,54.15,41.13
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,59.57,45.78
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,63.83,49.26
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,67.94,52.51
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,85.09,66.64
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,99.81,78.51
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,109.24,86.01
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,118.01,92.92
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,113.38,73.7
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,155.41,87.7
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,209.02,124.81
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,263.79,168.51
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,318.62,214.22
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,373.52,260.07
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,426.58,304.32
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,481.0,348.44
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,530.01,386.77
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,577.49,422.74
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,622.17,456.51
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,664.99,488.13
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,655.67,478.73
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,626.15,454.12
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,717.83,522.64
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,808.43,589.0
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,834.54,604.71
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,857.69,618.94
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,876.71,631.39
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,892.33,641.71
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,901.31,648.23
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,906.68,652.58
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,906.62,654.49
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,903.0,654.25
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,891.42,647.63
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,876.54,639.0
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,862.59,632.34
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,839.08,619.31
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,808.49,600.29
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,775.57,579.61
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,735.59,554.33
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,694.02,527.12
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,508.82,391.34
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,319.88,247.23
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,409.49,320.48
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,481.64,377.1
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,420.82,329.86
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,362.67,284.2
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,295.71,230.98
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,234.38,180.71
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,167.09,125.0
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,108.51,75.03
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,45.34,1.05
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,13.66,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.62,13.52
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.2,25.0
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.54,35.22
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,54.6,41.51
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,63.24,48.91
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,68.06,52.85
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,72.69,56.52
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,74.83,58.0
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,76.9,59.39
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,78.32,60.35
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,79.62,61.21
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,98.52,61.08
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,157.75,90.77
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,210.06,126.75
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,263.7,169.34
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,316.87,213.48
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,370.51,258.21
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,422.65,301.82
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,474.38,344.21
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,500.83,366.43
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,503.25,368.12
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,571.59,420.29
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,658.46,485.84
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,697.36,513.46
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,734.18,539.33
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,767.33,563.06
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,798.21,583.91
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,824.41,601.54
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,847.93,617.42
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,867.13,630.22
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,883.0,640.91
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,893.2,647.97
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,899.83,652.82
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,900.6,653.66
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,909.76,660.19
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,895.13,651.42
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,877.22,640.73
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,857.55,629.92
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,840.46,620.86
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,809.32,601.3
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,775.87,580.15
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,737.54,556.09
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,697.53,530.16
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,649.01,496.57
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,599.96,461.99
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,544.21,422.13
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,489.19,381.81
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,421.25,330.11
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,362.68,284.09
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,296.11,231.05
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,235.06,180.94
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,168.27,125.61
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,110.11,76.12
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,46.09,3.65
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.24,12.44
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,32.73,22.07
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,43.72,31.95
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,49.02,36.72
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,54.25,41.22
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,58.37,44.71
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,62.35,47.98
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,64.3,49.35
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,66.17,50.64
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,73.92,56.82
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,75.29,57.63
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,94.18,57.37
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,147.42,81.38
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,201.55,118.64
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,256.8,162.69
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,317.67,212.89
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,371.68,258.07
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,423.73,301.7
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,475.09,343.79
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,524.8,382.76
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,573.23,419.52
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,618.63,453.89
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,662.17,486.07
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,702.79,514.78
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,741.37,541.44
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,774.82,564.19
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,805.77,584.43
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,833.37,601.53
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,858.15,616.74
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,877.61,629.41
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,893.6,639.93
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,904.22,647.09
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,911.18,652.04
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,912.64,653.6
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,910.44,652.97
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,901.45,648.49
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,888.99,641.9
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,871.3,632.53
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,850.43,621.11
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,831.1,609.87
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,799.9,590.64
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,689.7,516.18
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,573.77,433.13
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,604.9,460.07
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,629.27,480.54
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,574.51,441.63
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,520.16,402.49
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,454.88,353.14
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,392.62,304.77
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,323.72,250.52
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,256.33,195.86
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,184.19,136.68
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,122.32,84.42
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,56.25,8.29
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,24.94,13.66
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,37.51,25.95
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,50.18,37.28
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,58.52,44.67
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.66,51.63
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,72.68,56.71
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,78.51,61.49
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,110.44,87.97
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,147.54,118.18
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,115.46,91.22
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,80.39,61.87
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,85.75,57.58
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,156.75,92.3
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,231.06,156.2
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,289.52,210.8
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,286.81,211.47
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,281.9,209.68
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,349.13,254.83
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,471.47,343.92
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,491.13,360.85
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,489.25,359.37
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,562.87,415.08
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,649.99,480.6
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,687.87,508.08
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,723.52,533.72
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,706.53,517.85
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,664.9,484.49
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,703.84,512.08
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,747.66,542.22
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,757.32,548.76
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,764.44,553.8
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,767.79,556.7
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,768.58,557.96
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,724.08,527.2
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,688.28,502.16
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,597.34,438.71
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,520.55,383.89
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,680.85,503.87
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,808.02,596.47
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,777.04,575.28
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,743.91,553.6
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,703.65,527.62
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,655.46,495.82
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,607.97,462.83
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,560.28,429.1
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,505.01,389.59
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,451.02,350.09
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,389.89,303.63
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,331.77,258.35
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,257.63,200.12
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,200.06,153.35
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,137.8,102.33
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,82.6,56.51
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,34.5,4.53
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
