Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,24.92,13.54
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,38.48,26.7
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,50.82,37.82
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,59.81,45.77
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,68.58,53.27
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,91.38,72.58
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,114.06,91.48
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,117.33,93.68
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,120.92,96.14
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,141.67,112.9
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,171.03,136.49
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,191.02,142.44
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,220.6,161.76
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,242.68,170.98
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,283.34,196.49
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,328.94,232.25
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,376.38,269.57
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,417.98,303.36
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,457.2,334.46
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,499.12,365.87
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,540.62,396.13
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,576.09,422.24
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,610.27,446.91
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,646.68,472.01
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,682.49,496.23
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,677.05,491.57
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,665.76,482.86
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,690.38,500.78
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,714.17,517.9
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,723.19,524.29
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,730.1,529.36
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,682.47,495.6
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,619.17,451.03
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,682.0,497.39
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,730.21,532.84
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,778.73,568.12
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,810.85,592.47
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,789.42,579.05
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,765.02,563.98
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,750.17,556.08
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,738.31,549.96
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,699.09,524.49
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,651.72,493.22
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,605.76,461.36
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,559.31,428.58
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,504.37,389.27
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,450.69,349.98
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,391.75,305.2
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,335.34,261.23
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,271.06,210.56
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,203.44,156.03
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,142.56,105.99
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,88.57,60.9
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,40.96,7.91
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,14.08,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,25.66,14.07
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,37.57,25.92
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,49.56,36.74
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,55.57,42.14
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,63.28,48.76
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,67.72,52.39
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,72.01,55.76
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,71.84,55.3
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,71.84,54.97
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,73.2,55.89
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,74.44,56.71
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,96.59,60.6
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,148.01,82.47
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,201.43,118.58
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,256.02,161.51
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,309.99,206.4
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,369.11,255.36
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,420.82,298.77
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,471.93,340.77
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,521.17,379.63
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,569.03,416.26
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,613.66,450.26
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,656.41,482.07
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,695.78,510.94
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,732.85,537.64
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,653.17,477.14
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,531.87,385.65
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,696.84,508.29
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,846.3,612.76
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,865.68,624.72
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,881.69,635.43
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,891.51,642.19
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,897.75,646.75
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,778.2,564.24
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,611.01,443.56
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,678.98,494.84
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,743.26,541.8
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,716.56,524.65
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,673.51,496.96
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,669.64,495.73
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,648.37,482.5
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,611.05,458.07
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,557.12,421.79
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,508.87,387.8
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,460.78,353.33
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,421.53,325.61
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,381.18,296.32
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,332.24,258.84
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,284.87,221.71
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,232.45,180.13
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,183.31,140.04
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,130.78,96.7
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,83.64,57.14
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,38.79,8.38
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,25.59,13.98
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,39.14,27.23
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,51.57,38.44
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,62.25,47.85
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.58,56.69
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,79.8,62.77
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,95.03,75.5
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,97.17,76.86
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,99.07,78.01
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,140.36,111.92
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,168.03,134.13
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,182.86,137.17
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,224.42,162.19
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,236.48,172.75
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,246.96,183.43
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,241.26,179.16
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,240.18,178.28
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,301.27,222.71
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,376.19,276.83
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,393.08,288.41
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,409.25,299.44
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,440.22,321.81
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,470.42,343.52
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,448.12,326.87
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,419.7,305.84
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,512.33,373.13
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,609.48,442.06
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,633.28,458.24
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,662.99,478.68
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,562.36,408.05
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,451.09,328.42
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,547.49,399.23
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,634.04,461.5
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,688.31,501.16
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,727.98,530.97
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,672.89,492.26
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,601.26,442.13
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,749.23,554.67
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,853.05,630.63
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,825.34,612.55
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,794.95,593.37
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,758.16,570.28
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,719.35,545.55
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,672.73,514.02
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,628.03,482.83
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,574.63,444.6
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,521.56,405.67
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,459.42,358.17
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,399.62,311.22
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,331.66,257.37
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,268.72,205.82
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,193.41,143.89
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,132.44,92.24
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,61.31,17.8
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,25.87,14.15
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,42.76,30.18
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,58.65,44.26
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,69.91,54.15
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,80.96,63.55
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,82.63,64.91
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,86.11,67.67
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,113.62,90.32
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,134.82,107.33
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,115.89,91.11
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,101.61,78.89
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,109.16,72.34
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,153.84,89.9
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,204.6,124.1
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,257.0,165.2
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,312.47,210.3
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,363.62,252.86
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,415.71,296.63
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,467.55,339.34
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,516.81,378.54
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,565.04,415.95
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,609.6,450.34
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,652.43,482.64
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,692.76,511.71
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,731.34,538.89
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,765.07,562.51
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,796.44,583.2
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,823.89,600.21
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,848.66,615.33
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,868.64,628.29
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,885.24,639.05
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,895.66,645.8
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,902.45,650.27
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,904.25,651.58
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,902.42,650.66
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,894.3,645.74
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,882.73,638.7
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,865.55,629.36
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,854.93,624.46
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,827.69,607.46
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,797.74,588.71
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,760.95,565.9
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,722.13,541.48
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,677.44,511.8
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,634.29,482.29
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,580.54,444.55
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,527.09,406.06
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,466.97,361.47
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,408.72,316.84
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,340.61,263.4
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,277.42,212.01
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,205.43,152.76
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,140.8,98.16
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,64.79,20.57
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,25.64,13.92
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,37.59,25.91
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,49.6,36.76
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,55.27,41.88
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,62.61,48.18
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,67.09,51.86
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,71.42,55.27
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,70.96,54.57
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,70.7,54.02
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,72.13,54.89
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,80.66,61.64
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,92.77,58.55
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,144.32,79.26
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,198.43,115.35
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,253.63,158.57
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,314.2,208.27
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,368.29,253.57
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,420.79,297.82
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,472.62,340.66
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,522.59,380.37
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,571.36,418.04
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,617.03,453.19
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,660.78,486.12
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,700.71,514.65
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,738.27,540.83
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,772.26,564.68
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,803.79,585.76
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,831.23,604.05
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,855.87,620.48
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,875.65,633.5
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,891.97,644.31
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,903.38,651.96
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,911.13,657.32
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,912.93,658.89
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,911.04,658.2
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,901.18,652.4
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,887.97,644.54
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,870.26,633.57
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,858.94,626.98
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,831.61,609.92
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,801.56,591.08
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,765.18,568.6
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,726.75,544.49
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,680.67,513.83
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,636.39,483.49
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,582.62,445.63
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,529.14,407.03
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,467.1,361.02
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,407.33,315.29
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,338.79,261.95
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,275.22,210.62
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,199.09,148.18
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,137.27,95.98
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,63.78,21.61
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.68,13.2
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.59,24.28
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,46.32,33.96
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,51.94,39.04
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,55.26,41.9
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,59.01,44.98
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,62.66,47.85
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,62.71,47.62
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,68.72,52.37
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,70.06,53.16
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,71.31,53.89
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,83.76,51.33
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,146.97,79.77
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,202.55,116.53
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,258.93,160.62
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,314.37,206.66
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,370.04,253.33
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,424.27,298.94
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,477.67,342.87
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,529.02,383.43
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,579.01,421.7
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,625.65,457.2
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,670.22,490.3
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,711.45,519.23
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,750.25,545.72
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,785.44,569.0
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,817.96,589.81
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,845.36,606.14
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,869.73,620.4
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,889.89,633.18
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,906.47,643.71
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,918.01,651.09
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,925.79,656.18
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,927.95,657.81
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,926.33,657.2
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,918.22,652.58
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,906.47,645.8
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,889.86,636.01
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,869.92,624.18
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,843.57,608.57
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,814.31,591.03
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,779.08,570.0
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,748.52,551.94
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,704.1,523.35
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,658.26,493.46
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,605.58,457.92
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,552.72,420.66
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,493.16,377.43
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,436.9,335.02
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,369.44,283.04
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,306.37,232.36
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,232.76,172.26
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,168.34,117.56
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,77.66,28.49
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.62,13.02
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,35.86,24.39
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.89,34.3
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,53.65,40.32
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,61.91,47.38
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,66.44,51.18
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,70.8,54.74
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,73.38,56.59
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,75.83,58.29
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,77.35,59.33
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,78.73,60.25
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,90.78,58.38
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,150.16,85.34
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,202.69,119.99
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,256.55,161.79
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,309.72,205.07
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,363.69,249.08
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,416.76,291.6
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,471.59,333.73
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,521.05,370.38
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,569.59,404.7
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,614.82,437.86
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,658.23,468.99
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,697.49,496.1
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,734.07,520.86
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,767.73,544.45
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,799.09,565.45
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,826.7,583.79
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,851.73,600.57
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,871.99,613.85
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,888.9,625.15
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,900.59,633.29
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,908.67,639.33
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,909.5,640.42
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,906.68,639.41
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,898.05,635.45
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,897.23,636.57
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,878.74,625.98
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,857.08,613.55
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,827.75,596.18
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,795.85,577.1
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,757.92,554.58
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,721.7,532.96
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,673.55,501.6
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,624.84,468.54
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,569.51,430.74
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,514.67,392.22
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,449.74,344.48
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,382.35,293.6
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,315.81,242.72
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,254.53,193.97
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,183.1,136.0
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,121.4,84.91
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,57.76,21.3
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.15,12.6
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,37.73,26.01
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.16,37.22
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,65.66,50.73
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,81.78,64.48
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,89.23,70.58
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,98.89,78.36
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,89.04,69.69
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,82.8,64.1
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,115.25,90.7
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,152.16,120.45
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,169.02,123.81
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,208.9,144.89
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,248.84,171.87
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,290.21,202.66
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,315.35,225.86
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,337.53,245.47
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,383.3,278.38
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,428.19,310.97
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,472.36,342.8
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,517.02,375.03
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,576.4,419.85
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,649.9,474.88
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,677.04,491.85
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,693.09,500.29
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,714.05,514.95
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,733.04,528.08
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,733.91,529.0
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,727.19,524.97
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,610.29,442.91
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,464.9,338.71
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,378.69,278.08
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,279.14,205.84
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,384.22,283.9
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,480.55,353.38
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,710.08,523.0
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,885.59,645.04
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,867.75,633.6
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,846.76,621.67
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,820.63,605.41
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,791.66,587.25
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,754.96,563.46
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,719.51,540.41
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,675.31,511.31
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,629.86,480.22
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,318.97,250.08
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,14.84,6.38
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,232.46,184.39
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,406.19,316.09
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,338.99,262.15
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,276.53,211.54
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,202.9,151.28
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,142.92,100.52
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,66.39,25.98
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,12.8,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,23.15,11.89
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,33.31,22.47
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.33,31.56
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,51.76,38.96
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,58.01,44.25
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,61.93,47.45
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,65.73,50.44
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,67.52,51.66
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,69.28,52.82
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,70.75,53.72
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,79.18,60.37
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,89.69,58.11
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,141.2,78.12
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,194.0,112.72
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,248.04,154.67
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,311.93,214.72
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,352.82,253.37
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,392.5,278.57
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,463.42,329.33
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,512.76,367.07
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,561.07,402.84
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,606.14,436.27
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,649.41,467.57
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,638.09,457.06
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,606.52,431.51
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,698.36,499.37
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,792.43,565.74
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,820.47,582.2
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,845.85,597.51
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,866.03,610.27
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,882.82,620.98
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,895.21,629.54
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,903.99,635.98
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,905.95,638.27
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,904.25,638.44
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,890.84,631.32
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,885.43,629.47
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,868.56,620.29
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,848.54,609.19
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,820.5,592.83
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,789.79,574.65
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,753.38,553.28
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,718.47,532.65
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,672.95,503.26
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,626.52,471.81
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,572.15,434.22
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,518.18,395.93
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,456.31,350.2
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,396.81,304.87
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,328.68,252.47
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,262.04,199.47
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,190.93,141.86
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,129.57,90.98
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,61.43,24.53
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,13.23,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.21,12.5
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,35.07,23.8
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,46.1,33.75
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,53.2,40.01
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,61.85,47.33
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,66.36,51.01
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,70.71,54.43
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,72.6,55.59
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,74.44,56.66
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,76.0,57.61
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,77.43,58.44
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,87.22,56.27
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,145.8,81.75
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,198.12,115.58
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,251.85,156.74
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,304.74,199.52
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,358.12,242.95
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,410.97,285.95
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,463.51,327.64
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,513.87,366.05
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,561.23,401.14
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,606.45,434.76
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,649.96,466.37
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,690.27,494.57
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,728.77,520.97
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,762.76,544.45
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,794.38,564.99
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,821.64,582.7
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,846.22,598.73
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,796.01,563.04
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,712.45,502.57
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,820.52,580.43
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,900.32,633.64
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,902.45,634.94
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,900.99,634.76
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,894.9,632.19
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,885.17,627.44
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,868.6,619.3
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,848.84,609.16
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,831.17,599.18
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,801.31,581.16
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,764.96,559.63
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,726.52,536.44
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,682.12,508.01
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,636.46,478.06
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,586.11,443.61
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,533.56,406.63
