Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,866.06,624.82
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,838.52,608.38
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,808.23,590.05
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,771.99,568.53
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,733.66,545.29
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,690.81,517.62
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,643.75,486.02
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,589.83,448.7
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,536.12,410.54
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,474.58,365.45
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,415.12,320.45
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,347.01,267.7
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,283.56,216.76
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,208.17,155.11
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,146.07,102.98
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,68.99,31.14
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,11.52,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,21.05,7.9
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,35.35,23.64
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,48.75,35.7
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,57.51,43.53
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,66.1,50.93
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,72.19,55.98
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,78.09,60.71
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,80.93,62.62
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,82.1,63.09
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,83.99,64.28
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,85.73,65.32
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,87.15,66.11
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,136.66,77.04
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,196.14,115.28
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,249.44,155.52
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,301.61,197.79
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,354.95,241.74
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,407.44,284.83
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,459.66,326.71
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,509.99,366.14
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,559.0,403.49
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,604.57,438.17
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,648.45,470.82
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,688.39,499.17
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,726.19,525.38
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,760.31,549.51
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,792.1,570.91
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,820.03,589.5
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,845.42,606.43
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,866.17,620.15
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,883.63,631.79
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,895.01,639.74
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,902.79,645.52
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,905.13,647.65
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,903.88,647.57
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,907.53,651.19
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,895.94,644.89
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,878.55,634.61
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,857.96,622.3
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,743.1,544.17
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,605.55,445.8
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,677.65,502.97
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,726.69,542.0
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,679.04,510.93
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,630.73,478.27
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,576.04,439.92
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,521.79,400.97
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,458.62,354.25
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,397.96,308.02
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,324.3,250.4
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,261.76,199.79
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,190.47,141.63
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,128.88,90.63
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,56.14,24.24
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,10.67,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,19.93,6.75
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,34.43,22.72
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,49.0,35.74
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,59.05,44.63
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,66.68,51.22
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,72.28,55.84
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,84.84,66.16
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,112.47,88.83
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,140.59,111.51
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,155.82,123.29
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,170.64,134.58
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,182.37,143.28
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,202.14,149.52
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,235.52,172.2
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,264.21,191.72
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,263.36,192.58
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,245.41,180.23
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,325.97,237.58
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,420.68,305.75
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,446.03,324.39
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,460.6,334.71
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,503.49,365.91
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,555.78,403.51
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,617.69,447.13
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,683.26,492.67
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,705.29,507.55
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,725.47,521.11
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,784.52,565.01
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,842.25,606.05
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,862.2,618.57
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,878.79,629.08
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,890.53,636.84
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,898.69,642.44
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,901.02,644.13
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,899.78,643.64
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,892.11,637.97
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,880.98,630.21
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,863.9,621.47
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,843.69,610.71
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,817.51,594.7
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,788.56,576.81
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,755.74,557.36
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,717.07,533.63
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,673.6,505.25
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,628.86,474.82
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,575.55,437.87
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,522.55,400.17
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,463.54,356.92
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,406.25,313.53
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,338.37,260.47
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,271.1,206.37
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,201.0,149.04
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,139.98,98.09
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,66.45,29.26
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.83,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,13.19,2.29
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,30.24,19.29
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,46.7,33.94
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,61.93,47.26
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,77.54,60.65
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,91.43,72.27
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,105.02,83.39
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,119.45,94.98
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,130.91,103.91
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,144.04,114.31
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,156.44,124.03
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,122.17,95.43
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,140.18,81.84
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,218.3,142.08
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,282.67,197.16
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,302.58,207.24
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,353.24,244.0
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,405.09,287.13
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,456.79,329.19
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,506.7,368.81
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,556.29,407.07
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,603.04,442.14
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,644.09,472.29
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,688.87,503.8
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,726.76,529.78
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,727.22,525.41
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,715.61,512.11
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,736.94,525.9
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,756.48,538.2
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,742.4,528.47
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,729.36,519.45
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,832.06,593.55
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,904.79,642.97
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,907.25,644.79
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,906.11,644.79
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,794.67,569.34
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,653.46,468.47
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,766.91,554.15
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,854.41,617.94
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,761.53,554.85
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,659.23,482.54
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,621.94,458.85
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,567.81,422.92
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,558.63,417.92
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,530.53,399.34
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,504.36,382.46
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,473.81,361.75
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,416.22,319.25
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,360.99,277.39
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,299.24,229.72
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,241.81,183.88
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,176.37,130.64
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,111.26,77.38
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,52.01,21.67
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,9.82,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,18.66,5.13
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,33.51,21.94
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,48.38,35.33
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,59.67,45.33
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,71.63,55.62
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,91.12,72.02
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,107.51,85.48
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,113.98,90.42
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,124.01,98.21
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,137.67,108.86
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,150.55,118.74
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,160.12,125.83
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,199.16,137.84
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,200.51,125.56
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,246.16,151.72
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,299.81,195.95
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,354.2,241.62
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,407.64,286.41
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,460.45,329.69
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,511.44,370.41
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,561.4,409.16
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,608.32,444.45
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,653.33,477.3
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,694.02,506.26
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,731.82,532.47
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,766.62,556.8
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,798.92,578.11
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,827.49,595.84
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,853.32,611.65
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,873.92,625.3
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,891.12,636.79
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,903.42,645.17
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,912.05,651.27
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,883.06,631.93
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,826.52,589.96
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,826.88,592.27
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,823.75,592.06
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,803.07,580.93
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,779.41,567.78
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,808.45,591.97
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,814.54,597.45
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,778.76,575.83
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,740.83,552.64
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,696.41,523.42
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,650.69,492.88
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,600.28,458.07
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,547.55,420.42
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,486.71,375.56
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,427.8,330.7
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,359.62,277.17
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,296.06,225.58
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,220.61,163.84
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,152.74,107.19
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,71.64,31.09
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,10.67,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,19.55,5.1
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,33.21,21.65
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,45.95,33.26
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,52.73,39.42
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,59.47,45.29
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,66.48,51.16
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,71.21,54.94
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,71.36,54.77
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,71.66,54.7
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,73.38,55.8
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,74.96,56.77
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,82.89,62.84
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,133.57,74.29
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,186.39,107.05
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,240.65,148.31
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,294.43,192.46
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,354.05,241.8
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,406.72,286.25
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,458.98,329.61
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,508.7,369.45
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,557.42,407.39
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,603.96,443.46
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,648.78,477.42
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,690.1,507.32
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,729.44,535.13
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,764.46,558.87
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,797.02,579.43
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,826.33,597.84
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,852.99,614.38
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,874.05,628.23
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,891.72,639.89
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,904.53,648.68
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,913.7,655.19
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,916.91,657.91
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,916.44,658.35
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,907.46,653.32
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,895.1,646.18
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,878.71,636.46
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,869.12,631.4
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,840.6,613.64
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,809.46,594.12
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,773.25,572.23
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,734.94,548.6
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,690.02,520.08
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,641.32,487.77
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,587.57,450.04
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,534.11,411.54
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,468.66,362.89
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,406.03,314.93
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,331.57,256.9
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,268.72,206.08
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,194.2,144.98
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,130.16,91.74
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,56.66,23.37
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,7.68,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,14.87,2.06
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,30.33,19.19
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,45.4,32.63
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,61.58,46.74
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,75.73,58.86
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,84.67,66.31
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,95.6,75.2
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,113.51,89.52
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,136.25,107.51
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,96.62,74.44
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,72.06,53.9
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,71.73,53.34
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,124.28,65.35
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,187.63,105.7
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,242.98,147.72
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,297.68,192.69
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,352.71,238.78
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,407.05,284.0
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,460.82,327.73
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,511.85,368.33
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,561.58,406.74
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,608.63,442.91
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,653.77,476.8
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,694.01,505.45
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,731.2,531.23
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,766.39,555.92
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,799.09,577.57
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,826.46,594.3
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,850.99,609.04
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,872.02,622.75
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,889.7,634.28
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,901.16,642.11
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,909.0,647.69
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,911.38,649.85
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,910.11,649.77
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,902.53,645.69
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,891.52,639.5
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,885.21,637.89
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,864.87,627.0
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,837.25,609.96
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,806.97,591.1
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,771.39,569.94
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,733.72,547.02
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,689.78,518.19
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,641.83,485.63
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,588.35,448.47
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,535.14,410.49
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,472.64,364.4
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,412.33,318.5
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,343.66,265.12
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,276.1,210.94
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,203.55,151.41
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,140.72,98.84
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,67.04,27.93
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,18.8,3.42
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,32.48,20.9
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.29,32.52
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,52.46,39.0
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,59.56,45.16
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,83.15,65.01
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,106.13,83.99
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,115.51,91.13
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,126.48,99.44
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,140.26,110.07
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,153.9,120.45
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,97.77,74.48
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,131.47,72.0
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,213.22,135.66
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,280.03,194.02
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,297.17,199.92
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,354.52,239.89
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,408.11,284.68
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,461.2,328.23
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,511.68,368.16
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,561.2,406.18
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,608.09,441.95
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,653.16,475.5
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,694.92,505.06
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,734.34,532.26
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,769.82,556.96
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,802.78,578.76
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,831.6,596.48
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,857.65,612.28
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,878.88,626.22
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,896.71,638.02
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,909.19,645.12
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,918.0,649.92
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,921.73,652.93
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,921.77,653.7
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,913.22,649.05
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,901.23,642.31
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,884.73,634.01
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,864.98,623.7
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,847.77,613.8
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,818.0,595.5
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,781.98,574.16
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,743.81,551.07
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,696.93,520.43
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,652.26,490.78
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,598.41,453.65
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,544.75,415.73
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,481.18,369.24
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,419.99,323.03
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,350.31,269.27
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,281.62,214.51
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,206.97,153.62
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,142.56,99.96
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,67.77,27.56
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,9.39,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,17.64,2.13
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,31.95,20.42
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,46.36,33.4
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,57.8,43.51
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,67.02,51.47
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,74.28,57.52
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,81.27,63.16
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,76.71,59.01
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,70.7,53.66
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,108.25,84.31
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,148.6,116.6
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,171.82,134.56
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,207.09,152.3
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,229.82,167.79
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,252.94,184.24
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,278.27,202.59
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,303.99,221.16
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,350.26,253.24
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,412.69,297.26
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,404.2,291.66
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,392.39,282.96
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,307.42,222.49
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,214.06,154.62
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,340.05,245.87
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,472.11,337.96
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,538.63,384.49
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,608.34,432.87
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,655.31,464.45
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,700.42,494.55
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,798.04,565.2
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,887.94,626.96
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,829.18,585.92
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,743.86,525.27
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,775.23,548.84
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,794.17,563.82
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,778.43,554.15
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,760.05,542.99
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,590.93,426.44
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,406.74,295.15
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,631.29,461.47
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,796.33,577.36
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,759.4,554.27
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,720.59,531.0
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,570.02,425.1
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,425.08,319.06
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,480.86,363.99
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,514.75,391.32
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,443.88,339.41
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,383.64,294.19
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,315.48,242.12
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,252.96,192.6
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,181.88,135.08
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,112.83,78.72
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,52.69,19.81
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,8.54,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,16.36,0.78
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,33.31,21.52
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,49.51,36.18
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,62.54,47.7
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,75.3,58.71
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,81.25,63.65
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,90.22,70.95
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,114.59,90.9
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,131.91,104.67
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,136.15,107.52
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,147.84,116.41
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,171.42,134.77
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,213.04,156.52
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,236.71,170.84
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,275.58,197.62
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,294.29,213.01
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,316.17,230.3
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,359.9,257.73
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,451.59,323.82
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,502.75,363.37
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,550.76,399.77
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,558.95,405.01
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,544.03,391.93
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,628.74,454.46
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,721.59,521.89
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,756.59,546.11
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,789.35,568.74
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,818.08,588.08
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,844.19,605.42
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,865.21,619.47
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,882.95,631.46
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,894.57,638.25
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,902.63,642.84
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,904.82,644.85
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,903.45,644.7
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,894.48,639.74
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,882.14,632.73
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,864.58,623.68
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,849.82,616.53
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,818.97,597.56
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,785.91,577.07
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,748.03,554.07
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,708.39,529.18
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,654.96,492.44
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,594.43,450.17
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,538.94,411.21
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,484.59,372.09
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,413.79,318.73
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,347.91,267.95
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,270.57,208.38
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,210.75,160.73
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,142.18,105.34
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,75.48,51.66
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,35.34,11.26
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.59,0.0
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,33.83,21.8
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,51.78,37.88
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,63.11,47.98
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,74.72,57.99
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,81.5,63.64
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,89.42,70.04
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,111.0,87.67
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,127.73,100.99
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,110.44,86.18
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,97.47,75.06
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,95.3,72.88
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,141.57,83.23
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,192.73,114.86
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,245.88,154.89
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,298.51,197.64
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,357.4,245.92
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,409.55,289.04
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,461.76,331.34
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,512.08,371.28
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,561.76,409.67
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,608.52,445.69
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,653.87,479.87
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,694.17,508.62
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,731.6,534.65
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,766.56,559.68
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,799.35,582.85
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,827.85,601.46
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,853.69,617.45
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,874.0,630.75
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,891.03,641.89
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,902.82,649.84
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,911.08,655.55
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,912.58,656.91
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,910.52,656.06
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,903.53,652.07
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,893.03,645.88
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,881.47,639.1
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,859.58,625.5
