Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,830.34,607.22
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,798.62,587.22
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,759.75,563.17
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,719.12,537.07
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,669.62,504.21
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,619.57,470.23
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,555.56,425.15
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,500.05,385.07
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,433.76,335.71
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,371.09,287.71
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,301.4,233.4
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,228.74,175.36
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,158.88,118.33
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,91.94,63.7
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,42.36,13.65
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,9.39,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,17.52,0.0
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,31.92,20.27
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,46.43,33.53
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.77,40.24
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,61.54,47.03
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,80.52,63.08
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,102.86,81.65
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,117.65,93.38
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,135.28,107.21
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,101.91,79.15
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,77.19,58.4
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,76.41,57.43
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,133.92,74.94
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,187.23,107.67
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,242.0,149.2
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,296.17,193.64
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,351.09,239.54
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,409.15,287.39
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,461.92,330.34
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,512.51,370.61
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,562.11,408.97
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,552.11,401.99
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,513.06,371.48
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,619.47,451.43
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,735.95,537.6
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,771.63,562.26
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,804.79,584.31
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,833.77,602.42
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,859.98,618.59
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,881.35,632.59
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,899.3,644.39
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,912.34,651.91
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,921.7,657.11
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,924.56,659.3
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,923.69,659.2
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,917.7,656.18
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,908.08,650.92
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,891.28,642.41
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,871.17,631.75
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,844.2,615.16
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,823.29,602.68
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,787.26,581.07
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,749.03,557.7
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,701.58,526.54
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,653.22,494.26
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,602.31,459.42
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,548.95,421.42
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,484.57,374.0
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,422.74,326.96
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,353.21,272.9
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,288.56,220.76
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,209.35,155.87
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,144.87,101.48
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,67.91,23.17
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,16.56,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.05,16.99
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.67,27.7
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,46.51,33.91
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,51.15,38.01
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,55.03,41.25
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,58.83,44.3
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,58.66,43.82
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,64.04,47.94
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,65.58,48.91
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,67.04,49.82
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,66.73,49.28
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,128.44,68.63
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,183.74,102.31
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,240.06,145.02
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,295.82,190.53
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,351.82,236.93
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,406.51,283.02
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,460.56,327.8
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,512.53,369.26
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,563.14,408.5
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,610.93,444.47
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,656.8,478.04
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,696.33,505.92
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,731.57,530.06
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,766.22,554.81
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,798.45,576.36
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,826.98,595.59
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,852.81,613.04
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,873.55,626.92
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,890.96,638.69
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,903.11,645.68
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,911.66,650.39
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,914.31,653.89
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,913.32,655.14
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,915.42,657.43
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,902.39,649.81
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,884.37,638.79
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,863.15,625.72
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,834.4,607.85
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,807.99,591.56
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,770.83,568.83
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,731.76,544.54
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,681.9,512.06
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,631.6,477.88
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,575.61,438.75
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,520.12,399.0
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,446.87,344.78
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,384.57,297.18
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,314.74,242.29
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,250.85,190.71
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,169.24,124.94
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,107.83,74.48
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,50.44,14.75
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,25.94,15.22
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,37.96,26.25
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,43.47,31.33
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,48.96,36.15
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,52.97,39.51
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,56.9,42.67
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,59.48,44.51
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,67.71,50.99
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,69.45,52.11
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,71.09,53.15
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,72.5,53.98
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,126.0,67.25
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,181.56,101.2
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,245.63,149.59
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,301.06,194.93
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,356.48,241.03
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,410.76,285.78
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,464.5,329.01
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,515.87,369.36
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,565.84,407.39
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,612.81,442.14
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,657.91,474.59
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,699.7,503.84
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,739.09,530.71
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,774.08,554.85
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,806.51,576.08
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,835.1,594.89
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,860.83,611.86
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,881.8,625.8
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,899.38,637.7
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,910.71,644.28
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,918.38,648.62
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,921.45,652.92
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,920.86,655.0
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,913.42,651.36
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,902.49,645.58
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,897.05,644.89
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,877.26,634.75
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,849.91,618.25
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,819.8,599.86
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,783.45,577.85
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,744.96,554.13
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,701.38,525.4
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,653.49,493.15
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,599.04,455.32
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,544.86,416.72
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,479.87,369.02
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,417.4,321.71
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,346.28,266.12
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,276.92,210.41
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,200.05,147.96
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,134.13,93.18
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,63.6,18.08
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.96,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,16.8,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,31.4,19.5
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,46.27,33.17
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,54.1,40.31
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,62.2,47.37
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,68.81,52.91
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,75.23,58.11
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,100.78,79.13
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,134.08,106.13
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,104.42,81.16
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,83.58,63.63
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,85.43,64.65
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,136.81,77.97
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,189.59,110.18
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,250.46,155.73
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,304.95,199.39
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,359.48,243.53
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,412.04,285.99
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,464.48,327.28
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,514.81,365.81
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,563.53,401.81
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,609.56,435.66
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,654.12,467.51
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,693.76,494.13
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,730.6,518.05
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,765.1,541.59
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,797.41,563.32
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,824.54,580.14
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,848.94,594.67
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,868.67,607.81
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,885.14,618.98
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,895.94,626.67
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,903.22,632.27
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,912.85,639.51
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,910.41,639.17
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,898.72,633.35
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,883.8,625.52
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,864.5,615.51
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,842.26,603.59
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,812.58,585.87
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,780.48,566.1
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,740.71,541.63
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,699.35,515.64
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,642.77,477.65
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,593.76,444.12
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,537.03,404.82
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,481.59,365.47
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,416.42,317.77
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,354.76,271.35
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,274.79,210.12
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,212.94,161.13
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,146.21,107.38
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,80.95,54.74
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,37.28,7.25
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,2.99,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,5.75,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,17.32,8.24
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,28.94,18.76
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,43.96,31.87
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,58.74,44.63
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,74.09,57.61
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,89.3,70.2
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,113.72,90.02
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,134.22,106.15
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,128.26,100.65
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,119.69,93.1
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,97.42,74.36
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,134.28,74.94
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,212.26,134.06
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,279.39,191.14
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,300.27,201.0
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,353.47,238.53
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,411.65,285.48
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,464.73,327.62
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,515.63,367.04
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,565.54,404.49
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,583.46,417.48
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,584.72,416.89
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,656.95,469.36
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,734.29,524.76
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,768.76,548.52
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,800.87,569.8
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,828.91,587.1
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,854.29,602.65
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,875.5,616.56
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,893.47,628.47
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,905.32,635.51
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,926.87,648.83
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,929.24,652.72
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,927.92,654.51
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,921.38,651.71
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,911.23,646.71
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,893.62,636.73
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,872.76,624.72
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,845.13,608.26
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,814.74,589.93
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,781.32,570.63
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,741.63,546.77
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,694.99,517.67
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,647.38,486.81
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,591.42,448.44
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,535.88,409.28
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,471.68,362.41
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,409.83,315.76
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,333.68,256.51
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,269.27,204.54
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,195.16,144.21
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,131.04,90.61
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,61.66,12.91
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,14.26,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,26.9,15.8
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,39.63,27.7
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,47.32,34.71
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,56.77,42.94
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,61.52,46.95
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,66.15,50.69
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,67.95,51.83
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,69.77,52.92
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,71.63,54.14
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,73.37,55.25
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,81.24,61.23
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,132.84,73.33
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,187.24,106.35
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,243.1,148.23
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,298.68,193.23
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,354.85,239.43
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,413.59,286.94
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,467.02,329.52
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,518.43,369.48
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,568.69,407.38
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,615.76,442.83
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,661.04,476.17
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,703.43,505.83
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,743.84,533.44
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,779.53,557.92
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,812.65,579.62
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,841.11,597.21
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,866.69,612.89
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,887.82,626.56
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,905.53,638.11
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,917.43,646.51
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,925.62,652.68
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,928.23,654.95
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,927.11,654.99
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,920.45,651.85
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,910.22,646.53
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,893.21,638.04
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,872.89,627.44
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,856.45,618.14
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,827.25,600.36
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,790.79,578.88
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,752.13,555.63
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,706.03,525.74
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,661.57,496.6
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,607.24,459.96
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,553.04,421.88
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,489.35,375.57
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,427.94,329.36
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,357.68,274.57
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,292.31,221.8
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,210.85,155.69
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,144.7,99.91
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,66.82,11.28
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,13.51,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,25.77,14.71
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,38.13,26.31
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,45.82,33.28
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,55.06,41.3
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,59.85,45.33
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,64.51,49.09
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,95.15,74.43
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,133.18,105.3
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,97.53,75.45
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,70.07,52.51
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,77.35,58.18
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,128.05,70.23
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,181.86,103.05
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,237.13,144.63
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,267.57,183.42
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,277.26,201.86
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,329.33,238.09
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,396.53,285.18
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,442.56,317.34
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,488.83,349.64
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,559.91,402.2
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,650.97,469.11
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,640.23,457.73
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,606.29,429.5
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,701.86,499.95
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,797.77,568.17
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,761.23,539.38
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,693.68,489.02
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,802.33,568.37
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,890.23,628.83
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,902.9,636.97
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,911.98,643.51
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,914.65,646.09
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,913.68,646.53
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,916.11,649.29
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,903.28,642.35
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,886.14,632.8
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,865.78,621.21
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,837.55,604.46
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,806.69,585.91
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,773.55,566.86
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,734.12,543.23
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,686.96,512.9
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,638.94,480.93
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,583.37,442.99
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,528.27,404.25
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,465.45,358.54
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,404.89,312.89
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,328.59,253.5
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,264.0,201.3
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,191.34,141.88
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,128.48,88.79
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,60.05,6.48
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,15.9,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,24.26,13.38
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.66,23.4
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,40.29,28.6
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,45.9,33.54
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,50.0,37.0
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,54.02,40.25
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,55.35,41.15
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,61.86,46.32
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,63.47,47.36
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,65.01,48.34
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,65.73,48.53
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,127.34,68.04
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,182.27,101.13
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,238.37,143.12
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,293.69,187.98
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,349.39,233.93
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,404.06,278.69
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,458.18,321.96
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,510.54,362.86
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,561.66,401.66
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,609.49,437.85
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,655.41,471.89
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,698.0,501.9
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,738.14,529.56
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,774.11,554.01
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,807.43,576.26
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,836.39,595.65
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,862.36,613.13
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,884.26,627.61
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,902.73,639.95
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,915.37,647.52
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,924.33,652.82
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,927.67,657.16
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,927.28,659.25
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,920.38,655.91
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,909.9,650.38
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,851.44,614.42
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,767.86,557.49
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,766.3,559.68
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,766.97,562.92
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,692.54,513.12
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,626.85,468.42
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,588.88,443.1
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,549.18,415.97
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,540.86,412.95
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,532.45,408.98
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,469.55,362.76
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,408.76,316.71
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,347.33,268.26
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,289.08,220.57
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,206.65,153.29
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,139.95,96.56
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,64.28,3.1
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,12.73,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,24.66,13.59
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.71,25.08
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,44.68,32.29
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,50.49,37.42
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,55.12,41.33
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,59.64,44.99
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,61.05,45.93
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,62.5,46.87
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,70.4,53.12
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,72.35,54.4
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,73.07,54.54
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,125.16,66.96
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,179.88,100.18
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,235.96,142.25
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,298.27,192.19
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,353.89,237.9
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,408.42,283.05
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,462.48,326.98
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,514.13,367.4
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,564.61,405.77
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,612.24,440.91
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,658.05,473.78
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,698.23,501.75
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,735.02,526.73
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,770.77,551.45
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,804.1,573.28
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,832.91,592.35
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,858.98,609.66
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,879.86,623.44
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,897.4,635.16
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,909.18,641.95
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,917.35,646.53
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,920.06,650.22
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,919.11,651.72
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,915.95,651.07
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,897.4,640.54
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,879.23,629.94
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,857.91,617.32
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,833.81,602.89
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,801.41,582.9
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,762.51,559.4
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,721.82,534.38
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,673.97,502.5
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,625.37,469.36
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,568.18,430.01
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,505.0,385.37
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,442.54,339.81
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,382.71,294.68
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,312.24,239.65
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,247.75,187.8
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,176.16,129.71
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,105.82,71.65
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,48.2,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,6.4,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.52,11.78
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.81,23.45
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,40.43,28.68
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,46.07,33.66
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,50.18,37.07
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,54.21,40.24
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,56.24,41.64
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,63.55,47.34
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,65.47,48.62
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,67.29,49.8
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,68.24,50.27
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,121.92,63.32
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,186.2,103.43
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,242.76,145.49
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,299.26,190.47
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,355.97,236.03
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,411.01,281.0
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,465.48,324.66
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,518.05,365.14
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,569.29,403.44
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,617.63,439.18
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,664.12,472.74
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,706.97,502.48
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,747.36,529.92
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,783.6,554.1
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,817.19,575.99
