Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,846.82,594.08
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,873.48,610.23
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,895.22,624.28
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,913.49,636.24
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,927.24,645.78
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,937.25,653.1
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,940.69,656.14
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,940.33,656.96
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,934.29,654.35
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,924.56,649.54
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,908.44,641.85
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,888.92,632.03
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,862.92,616.71
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,833.96,599.46
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,798.86,579.06
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,769.28,562.18
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,724.32,533.63
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,677.91,503.72
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,623.48,468.28
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,568.9,430.74
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,508.99,387.76
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,448.83,343.0
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,378.06,288.59
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,312.06,235.76
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,233.55,171.65
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,164.98,112.42
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,75.11,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,21.58,10.9
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,31.51,20.68
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,37.71,26.31
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,43.83,31.62
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,47.68,34.79
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,51.47,37.77
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,58.42,43.26
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,60.72,44.79
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,62.41,45.89
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,64.02,46.92
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,64.47,47.01
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,127.12,66.75
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,183.1,100.43
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,240.17,143.03
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,296.63,188.56
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,353.33,234.98
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,409.28,280.26
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,464.66,323.92
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,517.51,364.46
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,569.1,402.77
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,617.72,438.74
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,664.4,472.47
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,706.97,501.52
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,746.74,527.97
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,783.47,551.98
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,817.56,573.84
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,847.27,591.6
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,873.97,607.41
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,895.71,621.38
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,913.98,633.27
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,927.25,642.16
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,936.8,648.86
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,940.7,651.88
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,940.82,652.7
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,931.33,647.97
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,918.35,641.21
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,902.07,633.49
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,882.44,623.68
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,856.42,608.47
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,836.61,597.32
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,800.65,576.72
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,762.41,554.41
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,716.46,525.38
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,669.23,495.04
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,617.21,461.23
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,562.73,423.68
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,498.72,378.05
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,436.83,332.28
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,365.56,277.83
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,299.21,225.11
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,220.27,161.12
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,151.54,102.3
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,67.26,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,22.08,11.1
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.86,22.6
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,43.22,30.94
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,50.64,37.36
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,55.64,41.59
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,60.5,45.53
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,62.55,46.9
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,64.59,48.2
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,66.35,49.35
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,74.49,55.7
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,74.48,55.23
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,126.48,67.31
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,181.66,100.76
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,238.23,142.93
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,300.37,192.23
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,356.2,237.55
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,410.73,282.14
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,464.78,325.39
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,517.0,365.72
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,568.24,404.14
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,616.66,439.33
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,663.28,472.29
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,705.79,501.66
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,745.97,528.79
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,782.99,553.12
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,817.39,575.28
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,847.01,594.58
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,873.67,612.02
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,895.38,626.11
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,913.62,638.09
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,926.9,645.69
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,936.45,651.05
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,939.43,654.89
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,938.61,656.52
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,929.64,651.75
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,917.19,644.94
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,900.53,635.55
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,880.55,624.11
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,863.89,615.14
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,834.31,597.71
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,797.51,576.47
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,758.49,553.46
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,712.18,523.98
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,664.62,493.2
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,612.64,459.29
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,558.12,421.62
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,494.45,375.94
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,432.93,330.18
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,361.18,275.24
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,294.46,222.08
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,216.2,158.43
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,146.35,98.4
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,65.66,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,22.42,11.16
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.54,23.13
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,42.69,30.55
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,52.24,38.88
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,57.16,43.06
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,61.95,46.96
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,63.59,47.98
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,65.26,48.98
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,66.99,50.11
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,75.19,56.53
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,74.82,55.76
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,126.67,67.76
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,181.81,101.4
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,238.34,143.73
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,300.49,193.25
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,356.25,238.65
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,411.0,282.82
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,465.28,325.44
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,517.15,365.13
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,567.84,402.71
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,615.39,437.84
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,661.06,470.81
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,703.2,499.8
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,742.8,526.4
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,778.54,549.85
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,811.71,570.87
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,840.53,588.12
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,866.41,603.44
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,887.87,616.94
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,905.96,628.4
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,917.78,636.4
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,925.93,642.27
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,929.0,646.12
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,928.37,647.84
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,917.24,641.74
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,914.68,641.24
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,897.28,631.41
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,876.61,619.66
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,847.53,602.53
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,815.8,583.66
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,778.35,562.07
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,743.03,541.62
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,693.77,510.45
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,643.87,478.1
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,587.63,440.53
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,531.82,402.07
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,465.03,353.38
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,401.07,305.26
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,324.72,246.73
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,259.93,195.07
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,183.93,133.91
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,118.43,78.41
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,53.74,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.27,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,20.79,9.7
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,36.65,24.87
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,54.22,40.24
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,71.75,55.34
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,87.01,68.33
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,99.13,78.41
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,106.58,84.22
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,112.44,88.58
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,118.1,92.87
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,123.41,96.84
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,124.01,96.76
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,166.6,106.93
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,213.27,135.82
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,261.34,171.08
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,306.8,206.08
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,356.23,244.74
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,406.75,284.72
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,457.69,324.02
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,506.81,360.25
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,557.7,396.59
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,603.42,429.6
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,647.91,460.98
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,691.77,491.59
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,735.05,521.28
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,771.22,545.08
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,805.0,566.48
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,835.65,585.59
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,851.38,595.2
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,871.91,608.93
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,902.41,628.97
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,915.15,637.83
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,924.24,644.66
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,926.95,647.61
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,925.99,648.41
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,623.59,448.98
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,257.37,184.63
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,221.41,159.97
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,185.45,134.17
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,196.02,142.47
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,206.9,150.99
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,272.7,201.59
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,325.13,242.07
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,276.42,206.73
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,228.54,171.53
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,215.87,163.17
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,202.28,153.8
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,169.9,129.14
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,138.32,104.61
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,107.02,79.95
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,70.83,50.9
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,45.93,30.51
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,20.88,9.75
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,10.31,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,5.97,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,23.37,11.39
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,39.48,27.29
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,56.52,42.33
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,72.56,56.26
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,84.73,66.71
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,93.4,73.95
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,111.02,88.34
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,129.57,103.21
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,138.22,109.91
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,143.48,113.79
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,160.55,127.01
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,204.9,149.76
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,211.88,143.81
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,258.53,170.71
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,306.21,208.82
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,356.29,249.45
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,406.36,290.53
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,456.83,331.11
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,505.63,368.83
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,554.71,405.68
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,510.73,374.49
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,438.15,320.1
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,345.26,253.28
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,242.12,177.42
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,271.15,198.96
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,300.74,220.45
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,412.21,301.4
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,522.52,379.15
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,716.73,520.39
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,884.47,636.99
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,808.84,582.17
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,706.87,508.96
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,681.29,492.41
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,637.62,463.14
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,691.15,502.68
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,725.55,528.75
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,501.98,372.35
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,264.97,197.25
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,568.3,428.92
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,795.95,591.3
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,757.93,566.14
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,718.13,541.45
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,672.51,511.24
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,625.74,479.3
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,568.69,439.5
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,512.27,399.05
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,442.02,346.31
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,382.0,299.66
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,311.24,243.51
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,246.44,190.38
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,174.37,130.59
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,111.79,75.12
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,36.99,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,23.61,11.35
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,41.15,28.79
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,56.48,42.46
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,71.88,55.89
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,83.69,65.92
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,95.19,75.4
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,99.44,78.58
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,105.87,83.47
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,110.53,86.82
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,114.93,89.91
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,116.96,91.04
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,162.2,102.83
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,223.14,150.46
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,279.08,198.82
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,309.3,222.4
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,336.71,243.69
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,381.62,273.83
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,458.91,330.05
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,406.81,296.61
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,327.26,239.22
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,325.52,238.27
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,322.75,236.25
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,508.65,374.1
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,714.45,520.02
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,736.23,531.99
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,747.06,537.4
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,790.09,569.96
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,831.0,601.01
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,849.67,613.86
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,865.31,624.84
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,875.6,632.47
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,882.65,638.05
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,855.96,619.0
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,828.54,599.49
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,849.5,617.41
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,870.95,635.28
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,659.32,486.45
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,407.11,302.05
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,520.69,389.62
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,627.17,468.66
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,661.59,496.01
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,671.54,506.87
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,602.48,457.79
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,535.37,409.66
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,478.24,368.26
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,409.4,317.44
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,352.37,273.9
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,297.92,231.3
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,235.23,182.06
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,177.9,135.76
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,110.88,81.29
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,57.68,36.14
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,20.45,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,22.26,9.94
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,36.95,25.11
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,46.96,34.23
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,57.26,43.28
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,64.31,49.41
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,71.16,55.19
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,75.12,58.27
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,77.27,59.73
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,79.41,61.16
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,81.41,62.45
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,124.73,97.62
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,197.7,139.67
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,204.2,131.77
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,245.33,154.47
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,299.31,198.67
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,354.54,244.35
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,409.14,289.15
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,463.57,332.57
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,516.39,373.54
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,566.57,411.36
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,613.36,446.69
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,658.48,479.98
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,700.92,510.75
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,741.41,539.59
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,777.12,564.09
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,810.33,586.06
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,839.7,604.51
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,866.24,621.08
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,887.56,635.25
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,905.55,647.36
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,917.33,655.88
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,925.47,662.21
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,928.06,666.15
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,926.97,667.88
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,920.38,665.09
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,910.25,660.11
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,904.21,658.75
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,883.24,647.53
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,854.63,630.2
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,823.27,610.97
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,765.5,574.11
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,703.57,533.13
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,606.11,463.65
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,521.95,401.99
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,475.7,369.57
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,428.84,335.64
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,375.28,295.32
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,323.08,254.77
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,264.17,207.44
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,198.33,153.43
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,137.21,101.98
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,83.2,53.42
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,28.68,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,21.54,9.11
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.04,23.59
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,45.59,33.2
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,55.92,42.32
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,63.01,48.52
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,69.92,54.37
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,75.18,58.56
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,78.64,61.14
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,106.82,84.44
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,139.55,111.12
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,158.45,125.88
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,206.17,150.16
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,226.78,165.74
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,248.02,183.48
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,238.38,176.81
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,229.99,170.89
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,259.35,192.43
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,297.47,220.27
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,369.48,271.92
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,454.21,331.89
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,439.16,320.58
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,418.31,305.1
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,458.21,332.75
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,503.21,363.2
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,517.95,373.1
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,532.71,383.12
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,708.72,508.33
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,867.04,611.86
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,888.79,623.43
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,907.23,634.35
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,751.28,530.43
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,524.48,372.05
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,760.83,541.23
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,934.11,654.7
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,780.76,554.72
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,579.33,415.59
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,747.97,538.75
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,871.4,623.81
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,846.04,608.6
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,817.64,592.64
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,784.1,572.73
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,743.65,547.94
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,697.73,519.03
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,650.52,488.67
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,593.83,449.6
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,537.6,409.77
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,473.79,363.4
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,412.06,316.99
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,337.94,260.21
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,265.99,202.91
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,189.31,140.28
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,123.48,79.79
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,41.83,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.83,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,21.18,8.42
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,35.07,23.57
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,44.25,32.04
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,53.3,40.07
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,59.81,45.69
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,67.25,51.89
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,69.31,53.26
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,71.39,54.58
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,73.5,56.0
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,75.48,57.29
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,76.35,57.67
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,135.37,75.86
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,189.75,110.01
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,245.83,152.7
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,301.06,197.64
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,357.37,243.89
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,416.31,292.09
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,470.42,335.73
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,522.29,375.86
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,573.4,414.11
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,621.79,450.3
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,668.44,484.37
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,712.42,515.04
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,754.78,543.87
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,792.21,568.62
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,826.97,591.58
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,856.83,610.07
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,883.64,626.57
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,810.26,575.98
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,696.89,493.95
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,714.02,506.49
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,729.64,517.29
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,859.8,611.23
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,948.43,670.72
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,941.37,666.81
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,930.65,661.37
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,913.93,653.53
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,893.81,643.52
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,866.38,627.37
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,836.11,609.3
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,808.21,593.51
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,768.95,569.81
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,721.86,539.45
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,673.62,507.81
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,616.98,469.78
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,563.29,431.97
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,497.34,383.66
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,433.86,335.48
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,359.48,277.66
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,290.66,221.9
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,208.29,153.85
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,136.61,86.37
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,47.24,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,7.68,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.38,6.71
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.57,20.51
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,39.01,27.45
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,44.71,32.58
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,49.61,36.82
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,54.4,40.79
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,55.05,41.14
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,60.88,45.79
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,62.57,46.92
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,64.18,47.97
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,67.43,50.35
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,123.33,64.57
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,188.33,106.97
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,246.0,151.42
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,302.61,198.32
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,359.64,246.15
