Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,415.85,293.37
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,471.51,339.11
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,524.48,381.0
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,576.23,420.67
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,625.43,457.18
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,672.75,491.26
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,716.33,522.02
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,757.65,550.09
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,795.13,575.0
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,829.84,597.99
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,859.55,616.35
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,886.08,632.58
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,907.92,647.06
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,926.2,659.34
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,938.99,668.17
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,948.02,674.72
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,951.29,677.47
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,950.74,677.92
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,938.89,671.19
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,923.63,662.41
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,906.77,654.03
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,886.6,643.49
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,868.6,633.31
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,837.41,614.39
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,799.61,591.86
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,759.65,567.55
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,710.72,535.38
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,664.5,504.66
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,607.43,465.66
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,550.75,425.2
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,483.01,375.05
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,418.07,325.29
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,342.5,266.08
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,272.68,209.19
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,187.23,138.51
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,115.92,71.42
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,39.1,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.95,6.6
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,38.65,26.42
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,47.33,34.6
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,56.09,42.43
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,63.24,48.61
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,72.06,55.98
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,70.67,54.43
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,69.74,53.22
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,71.63,54.48
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,73.42,55.63
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,82.01,62.24
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,135.22,74.15
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,191.38,109.75
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,249.15,154.09
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,306.41,201.1
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,369.22,252.74
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,425.62,299.11
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,481.59,343.95
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,535.18,385.73
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,587.78,425.45
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,637.12,462.59
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,684.65,497.53
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,728.66,528.35
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,770.43,556.9
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,807.92,581.62
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,842.68,604.34
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,873.36,623.0
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,900.99,639.59
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,922.7,653.66
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,940.85,665.54
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,953.93,674.26
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,963.19,680.68
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,966.23,683.27
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,965.41,683.56
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,958.83,680.31
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,948.49,674.81
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,931.22,664.71
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,910.51,652.51
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,882.63,635.88
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,861.05,623.45
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,823.19,601.14
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,783.04,577.07
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,735.88,546.82
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,687.39,515.17
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,629.23,477.24
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,574.2,439.57
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,507.47,390.56
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,443.16,341.65
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,366.25,282.05
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,295.16,224.57
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,207.99,153.06
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,129.63,77.83
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,45.44,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.02,4.26
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,33.69,22.27
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.84,29.02
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,49.55,36.68
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,54.6,41.06
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,59.54,45.15
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,59.58,44.87
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,59.87,44.76
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,67.6,50.91
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,69.73,52.34
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,72.31,54.14
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,127.21,66.81
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,192.61,109.48
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,250.83,154.2
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,308.11,201.28
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,365.87,249.19
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,422.27,295.43
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,478.08,339.9
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,532.07,381.67
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,584.92,421.22
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,634.38,457.11
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,681.88,490.53
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,725.85,520.78
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,767.36,548.27
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,804.27,572.25
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,838.34,594.31
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,869.04,614.15
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,896.61,632.0
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,918.19,646.06
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,936.17,657.95
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,949.04,665.62
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,958.08,671.0
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,961.38,675.41
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,960.81,677.55
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,954.01,674.47
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,943.46,669.14
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,926.39,659.47
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,905.87,647.68
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,878.77,631.88
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,848.69,614.08
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,811.96,592.55
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,781.13,574.81
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,734.1,545.81
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,685.73,515.34
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,628.94,477.55
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,572.21,438.32
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,508.97,392.08
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,445.66,344.07
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,369.8,284.95
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,299.65,227.88
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,212.93,156.07
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,135.31,78.17
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,47.57,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.42,2.14
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,30.18,19.13
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,36.76,25.38
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,43.32,31.24
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,47.92,35.22
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,52.43,38.95
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,54.21,40.17
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,61.05,45.55
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,63.11,46.96
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,65.07,48.29
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,69.81,51.87
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,126.35,65.48
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,191.81,108.06
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,250.03,152.56
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,307.81,199.79
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,365.85,247.6
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,422.57,293.66
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,478.75,337.99
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,533.16,379.71
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,586.35,419.16
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,635.48,455.54
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,682.65,489.63
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,727.12,520.02
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,769.11,547.58
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,806.43,571.67
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,840.95,593.88
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,871.26,612.36
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,898.41,628.8
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,919.98,642.75
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,937.95,654.54
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,951.27,663.85
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,960.78,670.92
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,964.06,673.92
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,963.47,674.67
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,955.78,671.09
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,944.42,665.34
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,927.39,657.46
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,906.91,647.39
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,879.87,631.95
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,849.86,614.48
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,821.78,599.01
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,782.26,575.59
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,734.65,545.14
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,685.7,513.28
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,629.51,476.34
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,576.01,439.69
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,508.83,390.87
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,444.04,341.94
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,368.27,282.95
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,298.21,226.01
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,211.72,154.38
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,133.37,73.26
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,47.05,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,14.08,1.37
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.57,17.85
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,34.83,23.8
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,41.1,29.34
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,45.05,32.78
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,48.97,36.02
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,55.78,41.5
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,58.21,43.19
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,60.4,44.73
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,62.49,46.17
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,68.35,50.69
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,134.02,71.13
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,191.3,107.61
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,249.75,152.59
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,307.99,200.49
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,366.28,248.8
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,423.23,295.32
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,479.62,340.09
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,533.31,381.59
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,585.33,420.51
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,634.78,457.36
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,682.33,491.98
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,726.16,522.37
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,767.48,550.05
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,804.54,574.25
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,838.82,596.57
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,867.7,614.29
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,893.29,629.87
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,914.63,643.83
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,932.45,655.64
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,943.35,663.17
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,950.5,668.47
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,953.4,670.97
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,952.54,671.23
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,944.12,667.07
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,932.07,660.74
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,914.6,652.14
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,904.63,648.51
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,877.64,632.41
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,847.64,614.38
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,809.3,591.52
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,768.78,566.94
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,722.32,537.11
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,674.37,505.77
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,619.97,469.79
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,562.9,429.95
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,498.7,383.27
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,436.44,336.18
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,359.76,276.38
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,288.95,218.82
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,204.87,148.97
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,127.56,65.79
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,44.9,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.54,0.84
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.46,18.43
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,36.89,25.45
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,44.21,31.98
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,48.77,35.94
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,53.27,39.66
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,56.02,41.8
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,64.08,48.29
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,66.39,49.9
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,68.59,51.41
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,74.58,56.01
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,131.06,69.21
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,189.01,106.54
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,255.12,157.33
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,313.36,204.96
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,371.93,253.12
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,428.47,299.68
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,484.42,344.6
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,538.29,385.92
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,590.82,424.84
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,640.21,461.43
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,687.65,495.74
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,730.85,525.24
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,771.24,551.97
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,808.63,576.19
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,843.29,598.55
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,872.12,616.2
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,897.75,631.79
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,918.69,645.42
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,936.09,656.92
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,947.96,665.42
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,956.06,671.7
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,957.99,675.3
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,956.11,676.66
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,943.58,669.99
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,940.02,669.25
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,920.52,658.28
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,897.7,645.3
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,868.16,627.9
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,835.87,608.61
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,795.95,585.24
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,758.43,563.14
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,708.89,531.13
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,658.47,497.94
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,599.01,457.53
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,540.23,415.84
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,473.02,366.43
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,408.33,317.05
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,330.42,255.36
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,255.97,194.54
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,175.12,127.03
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,99.76,46.53
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,33.94,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,14.76,0.08
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,29.28,18.31
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,38.27,26.71
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,48.76,35.98
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,54.19,40.71
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,59.5,45.12
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,62.27,47.15
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,64.99,49.06
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,67.08,50.49
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,69.05,51.81
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,81.47,61.67
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,135.01,73.69
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,190.62,109.64
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,247.9,153.81
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,304.77,200.04
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,366.82,250.14
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,422.28,295.11
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,477.39,338.56
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,530.51,379.2
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,582.45,417.61
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,630.93,453.36
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,677.65,486.96
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,721.02,516.65
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,762.12,544.08
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,798.44,567.4
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,832.08,588.87
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,861.63,606.66
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,888.12,622.44
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,909.17,635.8
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,926.76,647.06
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,937.96,654.74
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,945.46,660.26
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,947.8,662.04
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,946.4,661.64
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,937.51,657.01
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,925.1,650.33
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,918.89,648.76
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,897.48,637.52
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,868.15,620.27
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,836.02,601.18
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,796.74,578.17
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,755.39,553.48
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,710.42,525.03
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,660.62,492.76
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,601.11,453.29
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,542.27,412.26
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,473.69,362.54
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,407.96,313.05
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,329.36,252.04
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,254.02,191.49
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,170.86,122.93
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,93.31,38.35
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,31.37,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.5,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.66,19.27
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,39.61,27.69
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,48.49,35.58
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,56.56,42.53
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,62.53,47.49
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,64.1,48.49
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,65.76,49.49
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,67.82,50.89
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,69.77,52.18
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,82.71,62.29
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,136.29,73.73
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,192.53,110.01
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,250.38,154.29
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,307.22,200.4
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,369.38,250.55
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,425.07,295.27
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,480.34,338.33
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,533.69,378.56
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,586.04,416.62
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,634.69,452.2
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,681.5,485.63
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,725.45,515.36
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,767.23,542.64
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,803.95,566.15
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,837.93,587.83
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,867.75,605.9
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,894.48,621.98
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,915.68,635.6
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,933.34,647.13
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,945.96,655.99
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,954.83,662.68
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,957.52,664.99
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,956.42,665.11
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,946.02,659.91
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,932.14,652.69
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,913.57,643.63
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,902.64,639.52
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,873.57,622.4
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,841.68,603.52
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,802.03,580.6
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,760.3,555.95
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,714.67,527.08
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,664.65,494.68
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,605.64,455.86
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,547.25,415.19
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,477.71,364.92
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,411.16,314.87
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,332.38,253.23
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,260.06,194.59
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,171.59,122.13
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,91.64,31.14
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,31.2,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,16.55,0.0
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,32.33,20.54
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,43.04,30.53
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.87,40.1
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,61.39,46.61
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,68.73,52.71
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,72.6,55.61
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,74.54,56.78
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,77.19,58.63
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,79.69,60.32
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,86.34,65.23
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,138.75,76.82
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,200.07,117.31
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,256.23,160.15
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,312.03,205.24
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,368.75,251.27
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,424.34,295.77
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,479.81,338.91
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,532.86,378.97
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,585.01,417.05
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,609.57,433.87
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,616.24,436.83
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,689.58,489.6
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,762.56,541.68
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,798.46,564.6
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,831.73,585.71
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,860.08,602.64
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,885.37,617.6
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,906.18,630.74
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,923.6,641.84
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,934.14,648.74
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,941.05,653.54
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,955.44,664.56
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,952.59,664.89
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,942.33,659.45
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,928.55,651.95
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,909.23,641.05
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,886.67,628.17
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,855.53,610.05
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,827.21,593.72
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,786.4,569.65
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,743.78,544.09
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,692.58,512.39
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,640.76,479.51
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,579.44,437.7
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,519.08,395.3
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,449.28,343.7
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,377.59,289.11
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,299.57,228.1
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,229.07,171.08
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,149.08,105.34
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,64.29,14.82
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,22.7,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.75,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.19,17.83
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.54,26.62
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,49.72,36.42
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,55.48,41.43
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,61.12,46.1
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,63.11,47.56
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,65.16,49.0
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,67.25,50.43
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,69.24,51.75
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,83.49,54.15
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,137.23,73.95
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,193.54,110.66
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,251.45,155.28
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,314.28,206.0
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,371.57,252.82
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,427.87,298.19
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,483.8,341.91
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,537.48,382.68
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,590.17,421.37
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,639.56,457.65
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,687.13,491.79
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,731.9,522.53
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,774.7,550.53
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,812.35,575.06
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,847.2,597.73
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,877.38,616.1
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,904.38,632.4
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,926.66,646.81
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,945.37,659.07
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,957.54,667.62
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,965.85,673.92
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,900.56,633.23
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,802.99,565.38
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,894.27,632.34
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,949.04,668.49
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,931.61,659.66
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,910.74,649.11
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,882.34,632.56
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,851.01,614.04
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,821.32,597.36
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,780.17,572.74
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,731.39,541.55
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,681.48,509.06
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,623.09,470.57
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,567.85,432.8
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,498.18,381.99
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,431.45,331.36
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,351.92,268.62
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,278.97,208.81
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,188.3,133.25
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,100.06,14.91
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,35.52,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,14.76,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,29.2,17.84
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,38.9,27.02
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,48.47,35.52
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,57.11,42.98
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,63.44,48.26
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,65.29,49.6
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,67.21,50.93
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,69.54,52.56
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,71.74,54.05
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,87.6,57.18
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,141.08,77.63
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,196.95,114.42
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,254.52,159.0
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,311.59,205.71
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,369.46,253.2
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,429.04,301.06
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,484.18,344.38
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,537.23,384.91
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,589.27,423.37
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,637.62,458.05
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,684.15,490.43
