Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,727.49,519.78
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,768.64,546.63
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,805.89,570.7
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,840.47,592.97
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,869.68,610.73
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,895.76,626.49
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,917.22,640.39
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,935.2,652.2
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,947.23,660.4
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,955.53,666.41
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,957.64,668.39
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,955.98,668.18
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,947.63,664.2
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,935.61,658.05
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,917.24,649.04
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,906.41,644.98
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,877.36,628.01
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,845.45,609.18
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,805.93,586.17
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,764.33,561.41
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,669.88,498.46
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,568.15,426.68
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,516.82,391.89
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,464.97,355.36
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,404.92,310.54
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,346.98,265.82
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,278.02,211.38
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,214.69,159.68
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,139.59,97.09
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,57.26,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,20.47,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,14.33,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,27.95,16.65
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,43.51,30.71
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,59.15,44.32
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,75.27,58.06
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,90.99,71.12
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,105.74,82.9
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,115.36,90.18
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,126.81,98.96
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,137.77,107.21
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,107.32,73.2
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,137.17,73.55
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,193.57,110.8
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,251.58,155.72
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,314.71,206.4
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,371.95,252.61
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,428.01,297.56
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,483.69,340.85
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,536.84,380.9
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,588.67,418.58
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,609.66,432.6
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,608.29,429.69
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,687.25,486.3
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,766.37,542.24
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,802.45,565.4
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,835.85,587.06
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,863.38,603.7
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,887.66,618.27
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,908.32,631.91
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,925.58,643.53
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,934.96,650.32
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,954.28,663.54
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,955.52,666.59
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,953.02,667.54
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,943.03,662.49
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,929.51,655.33
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,909.47,645.2
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,886.21,633.01
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,855.98,614.92
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,828.15,598.4
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,787.56,574.24
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,745.18,548.57
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,696.42,516.96
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,646.59,484.1
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,585.33,442.57
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,525.02,399.95
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,455.77,348.57
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,389.48,297.66
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,304.26,230.98
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,232.63,172.72
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,149.24,103.16
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,65.99,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,21.71,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,15.35,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,30.08,18.23
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,41.23,28.77
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,52.45,38.68
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,60.37,45.53
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,68.09,51.96
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,72.46,55.28
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,74.73,56.74
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,77.02,58.28
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,79.19,59.7
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,89.93,57.76
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,142.84,79.28
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,197.51,115.4
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,259.44,162.81
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,315.56,207.64
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,372.51,252.93
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,427.48,296.24
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,482.32,337.97
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,535.28,376.9
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,587.04,413.41
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,635.99,448.01
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,683.38,480.58
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,723.66,506.09
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,759.86,528.17
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,795.38,551.64
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,828.45,573.05
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,855.89,590.29
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,880.24,605.67
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,899.65,617.65
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,915.71,627.68
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,924.5,633.8
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,938.89,643.55
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,938.77,643.6
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,935.09,641.71
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,918.8,632.7
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,899.24,621.86
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,876.48,609.94
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,850.82,596.2
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,818.01,577.03
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,782.82,556.07
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,739.46,530.12
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,687.42,498.13
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,633.4,462.88
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,579.55,426.98
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,517.01,384.65
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,456.35,342.37
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,386.63,291.36
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,308.99,233.11
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,234.85,176.18
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,167.9,123.07
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,88.87,59.01
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.75,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.1,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.21,0.88
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,18.12,9.61
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,28.07,18.34
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,39.28,28.08
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,50.53,37.71
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,63.82,48.79
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,76.78,59.4
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,119.57,94.64
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,152.75,121.26
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,171.13,127.6
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,203.69,147.44
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,237.49,170.79
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,273.42,196.92
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,281.85,205.6
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,287.35,211.36
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,290.72,214.11
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,291.8,214.96
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,331.67,243.29
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,374.13,272.92
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,433.29,314.82
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,498.12,360.1
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,502.37,361.88
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,504.44,362.47
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,382.29,277.53
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,250.98,183.26
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,286.96,210.04
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,323.77,236.51
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,430.52,312.95
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,529.38,381.41
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,580.15,416.25
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,616.05,441.35
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,581.77,418.9
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,545.98,395.67
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,372.34,274.42
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,205.2,151.87
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,132.16,97.55
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,61.63,43.12
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,60.74,42.62
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,59.86,42.06
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,95.54,70.36
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,134.37,100.94
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,92.62,68.45
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,53.05,37.22
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,45.95,31.75
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,38.86,26.17
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,31.79,20.45
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,24.74,14.66
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,18.53,9.5
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,12.33,4.29
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.39,0.0
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.46,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.28,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,6.58,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,13.17,4.82
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,25.19,15.61
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,37.23,26.21
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,50.79,38.03
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,64.17,49.53
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,84.21,66.36
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,103.86,82.57
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,113.04,89.94
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,122.11,97.16
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,153.1,116.35
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,196.61,147.42
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,228.92,168.4
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,278.79,203.96
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,305.96,218.36
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,372.47,267.38
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,380.96,282.89
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,363.36,273.28
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,403.31,303.27
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,449.88,337.93
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,403.18,303.01
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,347.41,260.75
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,412.23,309.15
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,481.2,359.66
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,500.48,373.49
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,514.42,383.63
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,552.93,411.12
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,592.13,438.88
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,596.94,442.03
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,600.61,444.54
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,582.06,431.04
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,561.87,416.48
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,622.77,462.12
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,701.28,518.57
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,602.51,448.21
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,521.41,389.64
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,506.46,380.43
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,490.46,370.12
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,270.12,206.79
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,74.08,53.39
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,161.01,123.23
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,249.54,193.19
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,185.1,142.94
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,137.86,105.67
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,118.95,91.12
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,100.2,76.38
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,81.67,61.47
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,62.97,46.15
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,46.18,32.22
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,29.05,17.85
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,16.92,7.05
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,5.12,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.71,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.28,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,6.56,0.0
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,9.86,2.9
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,13.16,5.84
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,16.47,8.75
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,74.88,59.19
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,123.39,100.0
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,84.76,66.95
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,37.26,26.33
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,37.28,24.93
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,37.31,24.85
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,43.59,29.85
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,49.88,34.83
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,140.0,105.99
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,227.57,173.03
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,249.65,189.37
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,268.73,203.5
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,252.63,191.15
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,231.11,174.7
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,210.13,158.65
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,188.35,141.93
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,169.6,127.26
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,150.4,112.25
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,226.0,169.93
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,303.45,227.53
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,192.76,144.3
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,81.53,58.64
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,69.68,49.5
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,57.81,40.21
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,182.69,137.63
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,313.19,235.73
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,262.94,197.99
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,212.5,160.23
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,245.06,185.49
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,278.62,211.14
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,309.19,235.08
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,322.42,246.15
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,251.94,193.15
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,201.39,154.62
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,207.14,159.96
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,212.99,165.26
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,158.55,122.61
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,105.41,80.24
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,90.79,68.94
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,76.15,57.34
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,61.47,45.37
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,46.73,33.15
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,33.9,22.34
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,21.45,11.76
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,12.35,3.49
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.82,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.64,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.46,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.29,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,67.58,52.93
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,120.83,97.86
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,92.21,73.27
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,63.93,49.06
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,97.41,73.53
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,129.86,98.87
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,177.04,134.39
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,232.77,176.08
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,266.13,200.46
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,302.24,226.92
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,337.51,252.9
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,380.97,284.82
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,414.8,308.92
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,450.09,333.7
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,431.11,319.5
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,403.63,299.01
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,436.35,321.86
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,470.58,345.11
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,461.44,338.07
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,450.51,330.01
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,412.55,303.07
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,372.23,274.26
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,452.23,332.78
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,550.62,402.1
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,571.89,417.55
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,592.79,433.35
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,421.84,313.0
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,252.04,188.18
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,355.57,266.99
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,446.95,334.42
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,355.22,267.83
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,247.07,187.41
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,352.62,270.38
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,458.82,351.31
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,317.23,245.1
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,183.94,141.58
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,167.94,129.77
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,152.01,117.62
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,130.42,100.83
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,109.13,84.0
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,88.5,67.31
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,67.8,50.26
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,49.43,34.89
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,30.58,19.0
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,17.34,6.86
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,12.8,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,24.14,13.19
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,40.42,28.48
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,55.47,41.86
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,71.94,56.28
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,87.97,70.03
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,104.33,83.63
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,120.16,96.49
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,136.91,110.08
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,148.97,119.63
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,169.5,128.8
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,198.02,148.14
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,228.16,169.87
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,260.65,194.01
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,284.14,211.92
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,306.83,229.01
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,363.96,270.67
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,433.56,321.96
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,469.07,347.93
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,504.6,373.45
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,541.04,400.02
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,578.08,426.67
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,520.21,383.62
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,447.96,329.67
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,454.59,334.66
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,460.63,338.92
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,496.57,365.07
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,546.31,400.54
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,761.91,560.21
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,943.88,684.32
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,732.61,538.81
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,443.95,326.95
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,299.62,223.21
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,147.85,109.08
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,294.92,221.81
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,440.55,329.27
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,324.88,244.39
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,196.84,148.02
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,168.1,126.44
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,139.49,104.53
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,78.3,56.96
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,21.5,11.75
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,16.11,7.44
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,10.72,3.1
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,9.06,1.78
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,7.41,0.45
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,6.16,0.0
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,4.93,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.28,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.64,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.82,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,8.96,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,17.34,7.76
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,32.91,22.21
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,48.11,35.75
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,64.93,50.5
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,81.59,64.85
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,78.05,61.58
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,73.7,57.58
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,114.63,91.85
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,153.07,123.36
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,173.8,132.03
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,203.67,151.82
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,235.18,172.05
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,277.23,201.66
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,314.08,230.46
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,355.11,262.01
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,370.3,274.98
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,379.61,282.7
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,407.73,302.8
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,436.22,322.72
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,438.39,323.94
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,434.83,320.98
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,440.6,324.87
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,445.34,327.92
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,515.69,378.31
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,583.44,425.69
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,617.39,449.35
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,651.83,473.47
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,627.65,456.02
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,600.73,437.04
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,702.24,510.0
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,803.88,580.25
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,458.76,342.61
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,95.02,68.57
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,181.61,136.28
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,272.62,205.21
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,364.58,275.0
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,439.76,331.35
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,292.24,222.08
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,138.64,103.93
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,71.54,51.81
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.09,1.74
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,8.25,1.09
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,7.42,0.43
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,6.18,0.0
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,4.93,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,4.11,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.28,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,2.05,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.82,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.41,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,11.52,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,21.93,11.11
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,38.9,27.14
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,55.6,41.93
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,70.79,55.17
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,86.58,68.57
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,103.02,82.21
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,119.05,95.21
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,95.12,74.87
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,78.3,60.53
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,94.77,59.08
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,147.24,83.5
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,208.66,127.64
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,265.6,173.88
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,321.31,220.73
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,378.79,269.01
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,401.04,294.47
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,390.54,290.25
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,447.47,331.77
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,511.06,377.65
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,543.84,401.29
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,576.29,424.43
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,598.76,439.35
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,619.75,452.99
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,645.26,470.76
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,670.16,487.95
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,629.21,458.51
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,592.58,431.89
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,607.46,442.87
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,621.64,453.14
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,562.5,411.2
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,482.65,354.51
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,471.15,347.72
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,459.01,340.15
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,592.5,439.69
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,723.93,533.99
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,658.76,487.2
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,573.91,427.62
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,660.98,494.13
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,739.78,552.42
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,743.11,557.11
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,731.5,551.04
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,680.71,517.02
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,629.11,482.14
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,564.16,437.02
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,500.6,391.11
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,427.43,335.63
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,353.3,277.38
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,269.0,209.4
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,194.17,146.45
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,105.33,60.47
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,12.33,4.74
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,18.94,10.63
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,26.81,17.55
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,34.7,24.41
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,45.52,33.61
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,56.37,42.66
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,47.21,34.71
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,38.08,26.83
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,56.85,40.47
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,75.7,55.29
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,89.76,66.25
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,103.83,77.13
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,116.71,86.99
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,129.82,96.99
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,151.79,113.78
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,174.37,130.96
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,168.87,126.3
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,163.09,121.53
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,191.11,142.8
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,219.71,164.29
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,247.25,184.85
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,275.42,205.75
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,330.86,246.66
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,382.58,284.18
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,354.15,263.19
