Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,311.83,232.22
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,267.25,199.44
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,222.05,165.81
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,242.12,181.15
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,262.6,196.59
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,239.28,179.53
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,215.72,162.27
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,258.15,194.88
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,321.4,242.45
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,180.98,136.53
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,65.79,46.81
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,38.61,25.4
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,11.59,3.73
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,41.88,28.33
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,72.31,53.04
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,300.44,237.94
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,506.17,391.83
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,482.32,373.21
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,454.64,353.32
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,375.97,293.32
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,303.13,236.16
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,211.42,163.62
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,140.88,105.15
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,69.57,35.38
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.71,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.28,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,7.39,0.63
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,11.51,4.34
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,16.05,8.41
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,20.6,12.43
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,60.27,46.84
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,95.98,77.16
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,105.5,84.91
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,114.92,92.52
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,121.81,93.42
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,129.15,98.71
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,127.65,97.01
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,125.68,94.98
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,161.53,122.37
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,198.43,150.14
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,257.39,194.24
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,324.06,243.24
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,315.59,235.75
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,304.45,226.44
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,313.16,232.16
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,321.73,237.46
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,343.98,252.32
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,366.98,267.09
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,358.22,262.21
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,348.5,256.53
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,394.34,290.7
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,441.93,325.59
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,470.08,346.3
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,498.86,367.59
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,545.49,401.86
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,576.04,424.9
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,596.49,440.94
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,616.02,456.48
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,533.36,398.09
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,429.88,323.62
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,401.08,304.2
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,371.85,283.85
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,233.12,179.04
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,93.28,69.23
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,71.5,52.19
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,50.59,35.52
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,40.15,27.19
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,29.75,18.8
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,25.17,15.16
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,20.61,11.47
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,16.47,8.04
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,12.33,4.57
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,8.62,1.43
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,4.92,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.46,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.41,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.57,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,13.57,5.83
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,20.6,12.1
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,29.3,19.74
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,38.03,27.28
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,47.6,35.4
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,57.2,43.38
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,35.15,24.39
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,13.21,5.6
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,100.22,74.69
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,171.98,129.51
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,210.89,157.42
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,255.32,189.82
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,278.47,207.32
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,301.01,224.21
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,350.6,260.62
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,411.2,305.27
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,454.82,337.59
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,501.96,372.32
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,558.43,414.01
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,623.39,461.36
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,595.96,439.55
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,555.21,408.04
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,575.42,422.66
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,595.21,436.65
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,494.61,364.51
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,373.01,275.74
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,606.91,449.34
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,836.02,609.52
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,917.42,668.8
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,968.48,703.31
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,896.39,655.49
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,790.47,579.24
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,642.71,475.96
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,471.8,352.32
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,727.97,545.61
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,911.73,674.33
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,877.96,651.97
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,841.64,629.36
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,798.73,602.25
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,758.26,576.56
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,702.23,538.53
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,646.04,499.8
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,580.3,453.89
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,515.99,406.46
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,437.01,345.35
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,362.48,285.51
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,269.64,210.04
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,191.79,143.42
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,93.75,35.92
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,12.8,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,23.4,11.05
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,35.46,23.98
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,47.59,34.88
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,55.35,41.87
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,64.82,50.08
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,68.04,52.66
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,71.26,55.11
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,73.77,57.03
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,76.17,58.82
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,98.23,59.2
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,158.3,90.96
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,214.97,132.33
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,273.54,180.58
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,330.99,229.37
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,390.1,279.42
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,451.0,329.95
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,508.11,376.25
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,562.62,419.37
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,616.41,460.67
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,666.43,498.74
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,714.57,534.51
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,759.17,567.18
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,801.35,596.08
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,839.29,621.78
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,874.37,645.43
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,904.22,664.12
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,930.79,680.54
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,951.59,694.2
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,968.74,705.52
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,979.72,713.22
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,986.84,718.55
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,988.11,719.81
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,985.5,718.69
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,973.42,711.48
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,970.06,710.26
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,948.88,698.35
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,924.33,684.33
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,890.22,662.79
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,853.48,639.43
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,809.79,611.71
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,768.94,585.62
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,711.92,546.65
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,654.7,506.95
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,588.15,460.09
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,523.01,411.72
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,441.99,349.43
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,361.48,285.28
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,270.66,210.8
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,190.57,141.83
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,92.35,25.18
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,11.1,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,21.42,9.36
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,30.38,19.82
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,39.21,27.89
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,44.34,32.53
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,49.42,36.91
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,50.97,38.11
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,57.31,43.29
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,59.59,45.05
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,61.79,46.73
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,89.15,49.31
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,155.81,85.36
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,215.75,129.15
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,276.88,179.47
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,337.3,231.04
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,398.03,282.55
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,457.31,332.48
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,515.96,380.57
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,572.13,424.59
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,626.84,466.06
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,677.74,504.41
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,726.53,540.26
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,770.4,570.16
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,811.04,596.18
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,848.86,621.07
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,883.65,643.8
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,912.63,662.83
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,938.12,679.59
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,792.47,578.65
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,585.73,427.03
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,628.42,459.63
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,689.02,503.01
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,696.92,509.42
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,703.03,514.97
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,850.78,624.18
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,958.1,697.58
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,948.94,693.34
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,924.27,679.76
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,696.71,523.69
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,445.31,337.21
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,632.21,482.91
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,768.75,583.51
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,713.42,544.76
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,657.64,506.34
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,591.95,460.39
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,527.61,413.12
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,444.94,349.96
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,367.14,288.09
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,272.88,211.52
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,194.06,143.25
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,92.52,11.05
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.47,9.0
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,31.67,20.88
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,41.61,29.93
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,47.78,35.55
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,53.82,40.86
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,57.6,43.96
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,61.28,46.86
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,94.97,75.12
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,130.9,104.74
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,118.46,77.42
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,157.29,88.21
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,216.41,131.51
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,277.1,181.0
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,341.07,234.31
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,400.39,283.65
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,458.33,331.42
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,515.7,377.27
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,570.53,418.96
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,624.16,458.21
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,674.61,494.79
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,723.04,528.9
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,767.52,559.62
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,809.6,586.73
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,847.13,610.66
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,881.65,632.52
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,910.78,649.56
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,936.49,664.4
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,957.27,677.47
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,974.33,688.34
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,984.66,695.14
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,991.07,699.71
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,992.09,701.1
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,989.21,700.27
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,974.52,692.82
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,956.38,683.36
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,763.56,558.61
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,526.43,390.85
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,505.43,378.95
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,483.0,364.55
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,444.81,338.56
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,406.12,311.83
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,376.49,291.23
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,345.56,269.22
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,456.45,357.13
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,523.12,408.78
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,443.61,347.17
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,368.6,287.61
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,277.22,213.72
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,194.4,142.09
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,91.36,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,21.16,8.35
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,33.94,22.76
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.79,34.33
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,55.59,42.24
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,64.18,49.71
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,71.45,55.75
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,76.25,59.52
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,103.37,82.02
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,134.39,107.28
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,128.45,86.11
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,163.04,95.97
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,215.43,147.29
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,241.67,179.09
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,291.57,206.61
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,394.84,277.32
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,450.33,321.1
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,505.83,364.02
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,559.05,403.73
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,611.17,441.43
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,621.73,448.19
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,608.7,437.79
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,700.89,504.32
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,787.93,565.35
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,824.19,588.73
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,857.78,610.91
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,885.45,629.38
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,909.97,645.95
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,929.81,659.07
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,959.96,678.77
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,969.7,686.34
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,975.64,691.88
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,975.8,693.96
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,972.18,693.81
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,962.04,689.64
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,948.16,683.2
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,875.26,639.15
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,785.88,581.17
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,695.51,519.71
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,589.62,445.68
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,511.19,390.73
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,417.2,322.67
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,345.18,268.83
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,260.42,203.8
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,225.48,177.49
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,190.74,150.47
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,153.89,120.63
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,117.76,90.71
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,79.9,58.94
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,42.75,27.18
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,19.44,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,11.1,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,20.12,7.17
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,31.84,20.96
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,43.34,31.39
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,51.57,38.8
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,61.15,47.13
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,65.99,51.1
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,70.65,54.79
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,73.53,56.87
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,76.27,58.8
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,105.55,62.93
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,160.34,92.17
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,216.92,133.29
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,280.44,183.94
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,337.98,231.11
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,396.04,278.18
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,452.18,323.38
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,508.24,367.31
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,561.78,407.8
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,614.17,446.27
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,663.52,482.22
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,711.24,516.3
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,697.56,504.05
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,654.51,471.35
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,763.09,550.63
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,858.08,616.33
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,897.74,641.88
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,923.0,658.78
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,809.04,581.64
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,647.3,467.42
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,827.87,598.23
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,973.76,695.74
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,972.34,694.17
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,967.15,691.87
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,953.87,685.13
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,937.08,676.28
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,913.84,662.37
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,894.17,650.92
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,858.08,629.13
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,819.71,605.77
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,773.67,577.34
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,726.16,547.47
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,668.6,509.28
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,610.9,470.14
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,542.57,421.56
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,470.14,368.4
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,393.09,309.54
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,321.25,252.16
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,233.7,180.42
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,156.24,111.69
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,72.56,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.34,6.15
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,32.16,21.26
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.71,32.65
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.58,40.58
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,62.24,48.06
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,68.99,53.69
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,73.54,57.28
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,76.63,59.56
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,79.58,61.67
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,109.13,65.76
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,162.95,95.28
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,219.18,137.13
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,282.49,188.8
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,338.72,236.03
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,396.54,284.27
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,453.32,331.38
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,509.98,377.17
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,517.44,384.66
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,491.86,365.08
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,596.46,444.87
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,709.64,530.01
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,750.79,558.21
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,797.84,589.49
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,738.38,543.3
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,634.97,465.43
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,788.33,579.78
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,911.11,666.25
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,943.65,687.17
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,959.84,698.0
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,817.45,599.96
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,628.14,462.45
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,820.54,605.79
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,970.97,709.95
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,953.59,698.8
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,932.72,686.63
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,915.98,678.13
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,889.21,662.85
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,858.13,643.35
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,824.24,621.85
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,778.77,592.87
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,731.8,562.43
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,676.83,524.8
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,621.41,486.09
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,553.12,436.31
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,486.57,385.79
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,402.04,319.17
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,329.84,259.8
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,240.6,185.89
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,162.14,114.32
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,55.65,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.58,5.06
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,30.34,19.67
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,41.9,30.22
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,48.85,36.51
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,59.33,45.58
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,58.19,44.47
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,65.85,50.78
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,68.26,52.63
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,70.57,54.38
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,101.47,58.51
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,161.67,93.11
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,235.06,158.57
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,288.39,209.71
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,326.65,234.16
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,393.9,284.75
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,433.21,321.51
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,443.14,331.78
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,461.0,345.16
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,473.34,353.7
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,508.81,379.92
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,545.44,406.68
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,562.8,418.18
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,578.76,428.55
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,648.4,479.5
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,714.08,527.06
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,832.9,616.38
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,925.95,681.84
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,946.02,695.02
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,962.44,706.28
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,842.26,622.85
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,653.8,484.18
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,841.82,627.0
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,973.46,720.43
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,961.58,712.79
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,946.18,703.81
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,780.5,589.29
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,569.45,432.72
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,732.41,558.92
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,841.55,638.29
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,797.32,609.01
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,751.29,579.05
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,384.76,306.78
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,14.84,6.44
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,12.35,4.5
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,9.87,2.49
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,7.81,0.79
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,5.74,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,3.69,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.64,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.85,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,17.86,3.97
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,29.29,18.76
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.54,29.05
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,49.65,37.19
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,56.69,43.31
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,84.64,67.04
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,115.94,93.11
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,130.3,104.76
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,144.28,115.96
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,165.88,123.52
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,209.0,150.79
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,223.42,150.4
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,280.31,187.77
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,338.28,237.01
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,397.33,286.66
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,454.35,334.35
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,511.52,380.86
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,484.25,362.29
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,413.81,308.2
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,282.45,211.6
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,137.47,101.32
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,301.18,225.66
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,470.91,348.82
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,325.22,242.18
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,167.51,123.7
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,381.17,285.18
