Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,588.25,433.87
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,377.08,281.34
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,168.72,124.78
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,211.21,157.47
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,254.96,190.51
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,473.8,356.37
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,683.18,507.69
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,616.73,460.21
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,569.51,426.95
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,626.5,470.54
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,658.84,496.19
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,698.31,526.99
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,712.89,540.62
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,674.29,514.96
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,633.96,488.02
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,440.45,343.86
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,249.55,195.21
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,213.01,167.61
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,176.95,139.22
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,139.11,108.34
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,102.11,77.58
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,64.89,46.38
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,23.66,11.21
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,11.1,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,8.11,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,15.62,2.04
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,33.16,21.82
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,49.52,36.51
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,66.83,51.77
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,83.7,66.38
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,98.42,78.68
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,112.75,90.36
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,124.03,99.25
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,140.69,112.43
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,161.87,122.07
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,186.74,139.69
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,229.45,166.45
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,290.16,208.28
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,291.05,213.81
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,273.62,203.57
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,292.5,217.67
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,311.4,231.54
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,410.03,304.2
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,525.1,387.56
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,561.83,413.6
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,598.76,439.79
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,696.54,511.46
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,797.63,583.95
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,763.14,555.21
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,698.8,506.43
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,814.53,591.52
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,920.48,665.0
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,939.69,676.89
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,955.37,687.3
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,963.52,692.99
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,967.94,696.48
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,845.8,614.17
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,699.99,510.79
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,828.75,606.06
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,938.5,681.38
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,914.14,665.23
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,886.76,648.3
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,850.88,626.12
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,812.58,602.25
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,765.55,572.69
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,717.15,541.77
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,659.09,502.41
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,600.93,462.11
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,522.75,406.12
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,455.65,356.24
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,376.21,294.87
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,302.44,235.47
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,213.55,162.36
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,132.68,84.35
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,43.29,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,17.04,1.86
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,31.02,20.0
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,44.67,32.37
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,54.23,40.92
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,63.56,48.98
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,70.04,54.36
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,77.46,60.37
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,80.74,62.78
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,83.87,65.02
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,119.22,71.8
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,173.1,102.76
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,228.83,144.5
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,286.76,191.65
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,343.72,238.7
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,405.38,288.61
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,461.59,334.07
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,517.8,378.24
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,515.01,377.21
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,478.24,349.14
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,592.72,434.22
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,721.01,527.08
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,763.97,556.51
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,804.43,584.16
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,840.77,607.63
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,874.32,629.19
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,902.2,647.4
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,926.81,663.58
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,885.43,635.1
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,823.31,590.27
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,905.53,650.06
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,972.46,694.77
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,854.97,616.17
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,713.81,517.27
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,741.1,539.96
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,784.82,572.05
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,579.43,429.26
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,357.3,267.39
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,264.03,198.98
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,159.31,119.18
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,149.13,112.09
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,139.14,104.89
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,121.7,91.56
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,104.28,78.1
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,86.6,64.38
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,68.79,50.29
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,52.41,37.05
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,35.81,23.39
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,22.71,12.4
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,9.87,0.76
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.4,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,23.14,13.53
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,38.17,26.98
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,56.17,42.75
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,73.92,58.04
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,94.49,75.37
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,112.46,90.14
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,126.78,101.75
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,134.53,107.76
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,171.16,125.64
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,201.46,147.93
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,226.77,167.88
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,242.06,180.35
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,277.75,206.2
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,314.24,232.47
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,339.04,250.74
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,360.72,266.37
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,309.93,229.02
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,249.61,184.22
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,316.71,233.5
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,385.6,282.59
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,469.36,341.39
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,553.0,398.52
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,574.95,413.29
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,596.68,428.37
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,752.75,538.57
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,899.38,637.91
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,800.73,568.62
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,665.38,475.72
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,817.02,583.17
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,943.07,668.69
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,938.19,665.69
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,929.84,662.07
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,925.68,661.82
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,917.35,658.94
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,890.86,645.24
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,861.52,629.69
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,714.01,530.64
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,563.02,424.1
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,636.54,482.66
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,688.08,523.69
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,621.58,477.42
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,563.9,436.86
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,493.32,385.67
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,425.63,334.82
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,344.01,270.67
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,268.65,209.18
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,172.17,129.88
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,90.99,48.92
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,31.41,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,8.54,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,15.85,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,30.58,19.61
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,45.31,33.02
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,55.55,42.2
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,65.5,50.84
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,71.62,55.82
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,79.06,61.74
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,102.25,80.96
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,130.15,103.79
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,165.99,118.93
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,210.15,150.37
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,240.7,174.55
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,266.39,195.51
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,317.01,226.41
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,408.46,291.52
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,437.46,318.47
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,440.3,322.76
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,484.46,354.36
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,530.9,386.75
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,436.46,319.74
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,321.85,236.06
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,228.98,168.63
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,139.31,101.62
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,258.33,190.96
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,378.65,277.92
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,604.95,440.82
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,831.22,593.24
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,891.58,634.87
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,950.77,675.51
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,959.01,681.21
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,963.63,685.26
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,840.09,603.55
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,702.1,508.32
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,689.17,502.41
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,674.28,494.25
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,780.2,573.95
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,866.74,637.37
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,830.21,614.61
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,791.34,590.94
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,741.57,559.94
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,690.63,527.46
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,620.79,479.36
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,560.48,436.41
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,489.69,384.44
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,421.88,332.89
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,336.94,265.99
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,246.84,192.98
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,163.41,122.99
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,80.71,37.49
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,27.68,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.06,0.0
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,31.98,20.6
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,48.54,35.59
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,60.25,46.01
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,72.08,56.21
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,80.29,63.05
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,88.2,69.45
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,93.69,73.66
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,98.93,77.59
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,138.2,87.75
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,189.56,118.88
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,245.83,169.61
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,286.34,208.48
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,332.82,239.2
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,409.21,295.28
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,464.35,339.76
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,519.85,383.4
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,572.86,423.28
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,625.53,461.69
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,674.37,497.28
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,721.85,531.12
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,683.32,499.71
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,618.05,449.05
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,602.28,438.09
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,591.81,430.24
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,768.93,559.25
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,928.09,668.67
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,839.33,606.11
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,720.77,521.24
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,857.33,621.3
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,974.12,701.19
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,970.92,699.06
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,964.01,695.66
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,953.14,690.2
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,931.06,677.53
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,904.58,663.07
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,875.19,646.61
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,838.25,623.65
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,798.96,598.91
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,748.8,567.01
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,697.49,533.73
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,637.15,492.16
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,569.84,444.21
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,497.61,391.01
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,428.5,338.28
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,345.99,273.07
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,269.9,210.54
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,180.88,135.67
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,81.81,30.46
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,28.57,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,26.84,16.39
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,36.96,25.87
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,43.28,31.67
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,49.52,37.13
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,63.63,49.15
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,91.17,72.31
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,118.43,94.78
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,146.66,117.63
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,167.39,125.52
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,187.57,140.43
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,186.76,140.12
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,185.19,139.3
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,255.78,190.7
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,339.63,252.07
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,330.88,246.64
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,313.7,234.21
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,369.89,275.34
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,434.17,321.71
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,498.37,368.71
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,574.46,423.66
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,609.83,448.83
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,645.65,474.32
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,643.11,471.74
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,625.02,458.58
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,796.6,584.87
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,937.23,680.84
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,955.79,693.79
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,970.66,705.31
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,977.39,710.23
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,980.29,712.84
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,844.83,621.22
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,672.49,495.95
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,562.42,418.83
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,451.64,338.55
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,386.85,292.06
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,322.08,244.38
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,253.26,192.61
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,170.85,129.24
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,211.73,162.61
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,238.79,185.08
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,211.38,164.19
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,183.9,143.05
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,345.68,276.24
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,477.57,379.84
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,390.21,309.01
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,305.85,239.13
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,204.57,153.37
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,104.92,26.83
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,34.97,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,18.85,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,29.9,18.7
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,40.41,28.65
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,48.75,36.19
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,58.63,44.76
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,61.36,47.0
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,64.18,49.19
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,67.07,51.35
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,69.85,53.38
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,145.92,97.98
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,204.57,149.01
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,218.32,161.68
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,218.46,163.96
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,259.28,193.97
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,304.34,227.08
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,395.9,293.47
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,528.45,392.9
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,439.0,328.7
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,295.66,219.49
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,423.32,314.96
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,565.36,417.74
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,693.42,514.28
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,818.72,605.18
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,855.3,629.04
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,888.82,651.28
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,730.28,538.19
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,491.95,360.74
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,418.95,308.99
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,343.28,253.7
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,510.74,378.54
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,663.86,488.73
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,851.96,627.69
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,981.96,718.06
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,961.52,704.86
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,932.82,687.26
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,905.46,670.37
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,875.2,651.5
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,838.46,628.35
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,799.4,603.43
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,749.08,570.91
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,697.66,537.06
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,633.71,492.31
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,563.15,441.39
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,488.28,385.53
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,417.02,330.48
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,326.29,257.97
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,231.84,180.62
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,143.32,105.48
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,46.04,0.03
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,16.46,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.01,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,28.73,17.58
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,42.46,30.22
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,51.78,38.67
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,60.91,46.7
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,68.53,53.12
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,73.54,57.12
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,99.66,78.76
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,129.47,103.05
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,138.16,89.21
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,178.59,106.6
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,235.57,150.94
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,294.74,200.25
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,356.72,252.09
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,415.33,300.72
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,437.02,323.09
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,427.88,318.41
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,521.94,389.13
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,636.76,474.77
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,686.7,511.4
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,734.91,546.22
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,774.12,573.24
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,818.16,601.58
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,854.11,625.17
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,887.1,646.71
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,914.29,664.59
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,938.05,680.26
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,956.84,692.49
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,972.0,702.45
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,980.0,708.17
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,984.21,711.63
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,848.75,620.74
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,676.34,496.54
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,826.85,608.99
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,949.67,693.63
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,924.53,677.1
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,896.27,659.62
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,863.7,639.53
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,822.91,613.76
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,773.75,582.45
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,723.34,549.76
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,658.01,504.7
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,593.34,459.14
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,516.58,403.2
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,438.13,343.8
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,347.2,272.1
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,264.52,204.26
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,168.49,122.74
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,59.84,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.26,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,31.08,19.45
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,48.33,35.27
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,59.31,45.15
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,70.25,54.66
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,73.68,57.49
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,78.88,61.65
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,82.18,64.09
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,85.36,66.38
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,128.28,75.58
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,182.14,108.56
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,240.1,153.77
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,304.78,207.36
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,362.94,256.15
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,423.07,305.85
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,481.98,354.23
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,540.73,401.1
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,594.74,442.57
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,648.71,482.72
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,698.8,519.8
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,746.96,554.67
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,790.62,583.8
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,831.77,609.94
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,868.55,634.18
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,902.36,656.36
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,929.38,672.93
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,952.94,687.26
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,971.96,699.82
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,987.29,710.12
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,994.92,715.58
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,998.7,718.76
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,1009.56,726.41
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,1003.05,722.94
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,988.25,714.66
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,969.81,704.18
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,944.23,690.22
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,915.44,674.13
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,875.63,649.21
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,839.43,626.62
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,789.67,594.95
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,738.62,561.9
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,673.54,518.09
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,609.02,473.5
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,531.38,416.94
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,456.51,359.65
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,357.43,281.38
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,272.54,211.23
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,171.68,124.31
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,58.0,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,12.44,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,31.31,19.52
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,49.41,36.15
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,62.91,48.19
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,76.14,59.67
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,80.07,62.92
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,85.27,67.06
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,90.29,70.92
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,95.12,74.54
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,137.92,84.53
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,189.09,116.1
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,245.06,159.71
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,303.56,208.23
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,360.3,255.54
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,422.53,306.4
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,479.97,353.44
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,537.4,399.2
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,592.51,441.24
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,647.5,481.93
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,697.58,518.78
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,745.86,553.48
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,786.49,581.07
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,832.03,610.23
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,868.97,634.54
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,902.88,656.79
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,930.84,673.73
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,955.33,688.38
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,974.34,700.61
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,989.6,710.54
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,998.06,716.52
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,1002.61,720.19
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,1000.74,719.59
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,995.02,716.71
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,980.09,708.35
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,973.95,705.93
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,949.07,692.41
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,920.94,676.84
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,883.48,653.6
