Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,833.6,613.07
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,781.11,580.3
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,732.09,549.27
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,666.73,505.84
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,602.09,461.47
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,521.03,403.71
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,443.62,345.05
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,341.7,263.3
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,249.15,182.62
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,119.95,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,20,6,45,208.5,26.0,1.85,23.5,50.0,21.37,9.47
2016,9,20,7,0,351.0,41.0,2.1,24.0,88.0,33.43,22.36
2016,9,20,7,15,440.0,51.0,2.0,24.5,139.0,40.71,29.13
2016,9,20,7,30,529.0,61.0,1.9,25.0,190.0,47.88,35.5
2016,9,20,7,45,590.5,66.5,1.85,26.0,245.5,51.21,38.27
2016,9,20,8,0,652.0,72.0,1.8,27.0,301.0,54.57,40.91
2016,9,20,8,15,689.5,77.0,1.7,27.5,355.5,57.31,43.01
2016,9,20,8,30,727.0,82.0,1.6,28.0,410.0,79.79,48.79
2016,9,20,8,45,755.0,85.5,1.5,29.0,462.0,136.51,74.18
2016,9,20,9,0,783.0,89.0,1.4,30.0,514.0,196.65,115.54
2016,9,20,9,15,802.0,92.0,1.45,30.5,561.5,257.49,163.96
2016,9,20,9,30,821.0,95.0,1.5,31.0,609.0,320.03,215.48
2016,9,20,9,45,834.5,97.5,1.55,31.5,651.5,384.45,268.18
2016,9,20,10,0,848.0,100.0,1.6,32.0,694.0,445.51,317.12
2016,9,20,10,15,858.5,102.0,1.65,32.0,729.5,504.82,363.98
2016,9,20,10,30,869.0,104.0,1.7,32.0,765.0,563.58,408.96
2016,9,20,10,45,876.0,105.5,1.8,32.5,793.0,619.06,449.65
2016,9,20,11,0,883.0,107.0,1.9,33.0,821.0,673.11,488.08
2016,9,20,11,15,888.0,108.0,1.9,33.0,841.0,723.66,523.46
2016,9,20,11,30,893.0,109.0,1.9,33.0,861.0,772.12,555.99
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.0,815.84,582.91
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,856.85,607.82
2016,9,20,12,15,898.5,110.5,2.0,34.0,888.0,893.22,630.4
2016,9,20,12,30,899.0,111.0,2.0,34.0,891.0,926.39,650.91
2016,9,20,12,45,897.5,111.0,2.0,34.5,885.0,953.87,666.46
2016,9,20,13,0,896.0,111.0,2.0,35.0,879.0,977.75,679.8
2016,9,20,13,15,892.5,110.0,2.0,35.0,865.0,994.96,690.51
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,1008.3,699.03
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,1015.22,704.39
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,1018.17,707.57
2016,9,20,14,15,868.5,105.5,2.05,35.0,774.5,1014.09,705.49
2016,9,20,14,30,860.0,104.0,2.0,35.0,744.0,1006.12,701.25
2016,9,20,14,45,832.0,109.5,2.0,35.0,703.0,995.14,695.94
2016,9,20,15,0,804.0,115.0,2.0,35.0,662.0,968.48,681.06
2016,9,20,15,15,787.5,112.0,2.0,34.5,618.0,940.12,666.64
2016,9,20,15,30,771.0,109.0,2.0,34.0,574.0,908.66,650.13
2016,9,20,15,45,748.0,105.0,2.0,34.0,525.0,866.96,625.54
2016,9,20,16,0,725.0,101.0,2.0,34.0,476.0,828.77,603.0
2016,9,20,16,15,694.5,96.0,1.9,33.5,423.5,775.2,570.17
2016,9,20,16,30,664.0,91.0,1.8,33.0,371.0,720.65,536.0
2016,9,20,16,45,620.0,84.5,1.7,33.0,316.5,652.42,490.27
2016,9,20,17,0,576.0,78.0,1.6,33.0,262.0,585.12,443.76
2016,9,20,17,15,511.5,69.0,1.45,32.0,208.5,500.92,384.41
2016,9,20,17,30,447.0,60.0,1.3,31.0,155.0,420.54,323.7
2016,9,20,17,45,346.5,47.0,1.15,30.0,107.5,317.12,242.21
2016,9,20,18,0,246.0,34.0,1.0,29.0,60.0,223.28,160.86
2016,9,20,18,15,123.0,17.0,1.0,28.5,30.0,105.19,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,5.97,0.0
2016,9,21,6,45,111.0,28.5,0.8,23.5,42.0,22.28,9.72
2016,9,21,7,0,203.0,50.0,0.9,24.0,77.0,38.01,26.16
2016,9,21,7,15,283.0,68.0,0.95,24.5,125.5,51.0,37.85
2016,9,21,7,30,363.0,86.0,1.0,25.0,174.0,63.63,48.9
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.0,70.91,54.99
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,78.03,60.68
2016,9,21,8,15,359.5,147.0,1.2,27.5,283.5,104.76,82.65
2016,9,21,8,30,220.0,186.0,1.2,28.0,285.0,137.38,100.86
2016,9,21,8,45,236.5,209.0,1.25,28.5,327.0,170.15,119.86
2016,9,21,9,0,253.0,232.0,1.3,29.0,369.0,210.17,148.16
2016,9,21,9,15,476.5,191.0,1.35,29.5,478.0,253.92,173.58
2016,9,21,9,30,700.0,150.0,1.4,30.0,587.0,326.35,224.29
2016,9,21,9,45,406.0,238.5,1.45,30.5,496.5,336.42,241.83
2016,9,21,10,0,112.0,327.0,1.5,31.0,406.0,309.19,227.02
2016,9,21,10,15,63.0,288.5,1.55,31.0,333.5,266.89,196.88
2016,9,21,10,30,14.0,250.0,1.6,31.0,261.0,214.2,157.99
2016,9,21,10,45,419.0,197.0,1.65,31.5,534.5,428.78,317.88
2016,9,21,11,0,824.0,144.0,1.7,32.0,808.0,673.1,489.51
2016,9,21,11,15,450.5,271.0,1.8,32.0,636.0,569.8,414.76
2016,9,21,11,30,77.0,398.0,1.9,32.0,464.0,405.8,295.05
2016,9,21,11,45,138.0,415.0,2.0,32.5,533.5,487.69,354.03
2016,9,21,12,0,199.0,432.0,2.1,33.0,603.0,565.96,408.24
2016,9,21,12,15,222.5,430.5,2.2,33.0,622.5,598.85,431.22
2016,9,21,12,30,246.0,429.0,2.3,33.0,642.0,632.36,454.86
2016,9,21,12,45,563.0,276.5,2.4,33.5,759.5,822.05,588.42
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,976.81,688.4
2016,9,21,13,15,877.0,123.5,2.55,34.0,862.5,994.84,699.1
2016,9,21,13,30,874.0,123.0,2.6,34.0,848.0,1009.1,708.84
2016,9,21,13,45,869.0,121.0,2.65,34.0,825.5,1015.94,714.16
2016,9,21,14,0,864.0,119.0,2.7,34.0,803.0,1018.86,717.25
2016,9,21,14,15,855.5,117.5,2.75,34.0,773.0,1014.86,716.23
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,1019.97,721.15
2016,9,21,14,45,837.0,112.5,2.85,34.0,705.5,1004.36,713.13
2016,9,21,15,0,827.0,109.0,2.9,34.0,668.0,985.02,703.02
2016,9,21,15,15,530.5,188.5,2.9,33.5,538.5,770.35,565.0
2016,9,21,15,30,234.0,268.0,2.9,33.0,409.0,524.36,391.23
2016,9,21,15,45,495.0,181.5,2.9,33.0,446.0,712.33,532.26
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,844.87,624.23
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,797.02,593.54
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,742.92,559.23
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.0,676.39,515.12
2016,9,21,17,0,616.0,73.0,2.5,31.0,267.0,610.48,469.8
2016,9,21,17,15,553.0,64.5,2.2,30.0,212.5,526.4,409.03
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,446.01,347.24
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,342.12,263.76
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,247.82,177.83
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,92.07,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,46.5,20.22,7.96
2016,9,22,7,0,313.0,43.0,1.6,22.0,83.0,33.22,22.32
2016,9,22,7,15,400.0,55.0,1.5,22.5,133.5,44.04,32.22
2016,9,22,7,30,487.0,67.0,1.4,23.0,184.0,52.65,39.9
2016,9,22,7,45,538.0,77.0,1.3,24.0,237.5,59.13,45.4
2016,9,22,8,0,589.0,87.0,1.2,25.0,291.0,65.38,50.48
2016,9,22,8,15,628.5,94.0,1.3,26.0,345.0,69.03,53.2
2016,9,22,8,30,668.0,101.0,1.4,27.0,399.0,89.41,55.88
2016,9,22,8,45,692.0,108.0,1.5,28.0,450.0,145.39,83.39
2016,9,22,9,0,716.0,115.0,1.6,29.0,501.0,204.4,124.95
2016,9,22,9,15,737.5,119.5,1.7,29.5,548.0,263.71,172.22
2016,9,22,9,30,759.0,124.0,1.8,30.0,595.0,325.18,222.72
2016,9,22,9,45,772.5,128.0,1.95,30.5,636.5,388.4,274.48
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,448.35,322.72
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,506.4,368.69
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,564.25,413.14
2016,9,22,10,45,815.0,140.5,2.25,31.5,775.0,619.24,453.36
2016,9,22,11,0,821.0,144.0,2.3,32.0,802.0,672.93,491.38
2016,9,22,11,15,826.0,145.5,2.35,32.0,821.5,722.59,526.67
2016,9,22,11,30,831.0,147.0,2.4,32.0,841.0,770.35,559.92
2016,9,22,11,45,824.0,153.5,2.5,32.5,850.0,811.2,586.51
2016,9,22,12,0,817.0,160.0,2.6,33.0,859.0,848.87,610.06
2016,9,22,12,15,817.0,160.0,2.65,33.0,861.0,883.11,632.19
2016,9,22,12,30,817.0,160.0,2.7,33.0,863.0,914.29,652.34
2016,9,22,12,45,464.0,290.5,2.8,33.0,690.0,745.06,537.43
2016,9,22,13,0,111.0,421.0,2.9,33.0,517.0,504.53,365.83
2016,9,22,13,15,224.0,402.0,2.95,33.0,589.0,621.21,451.27
2016,9,22,13,30,337.0,383.0,3.0,33.0,661.0,742.57,535.98
2016,9,22,13,45,264.5,385.5,3.1,33.5,600.0,682.55,493.07
2016,9,22,14,0,192.0,388.0,3.2,34.0,539.0,598.73,434.65
2016,9,22,14,15,136.0,364.0,3.25,33.5,469.0,521.23,381.57
2016,9,22,14,30,80.0,340.0,3.3,33.0,399.0,420.42,310.43
2016,9,22,14,45,379.5,255.5,3.35,33.0,513.0,698.96,516.43
2016,9,22,15,0,679.0,171.0,3.4,33.0,627.0,915.33,666.82
2016,9,22,15,15,658.5,165.5,3.4,32.5,583.5,881.77,645.98
2016,9,22,15,30,638.0,160.0,3.4,32.0,540.0,845.57,625.03
2016,9,22,15,45,608.0,154.5,3.45,32.0,491.5,797.9,595.0
2016,9,22,16,0,578.0,149.0,3.5,32.0,443.0,740.56,557.78
2016,9,22,16,15,542.5,140.0,3.4,31.5,392.0,682.66,519.9
2016,9,22,16,30,507.0,131.0,3.3,31.0,341.0,624.81,481.01
2016,9,22,16,45,457.5,120.0,3.25,31.0,288.5,553.46,429.61
2016,9,22,17,0,408.0,109.0,3.2,31.0,236.0,484.34,378.22
2016,9,22,17,15,343.0,93.0,2.9,30.0,185.0,400.35,314.44
2016,9,22,17,30,278.0,77.0,2.6,29.0,134.0,321.38,251.87
2016,9,22,17,45,189.0,56.0,2.3,28.5,89.5,213.32,164.04
2016,9,22,18,0,100.0,35.0,2.0,28.0,45.0,127.38,87.44
2016,9,22,18,15,50.0,17.5,1.95,27.5,22.5,41.95,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,17.4,5.52
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,34.44,23.05
2016,9,23,7,15,326.5,59.0,2.85,24.5,124.0,44.72,32.46
2016,9,23,7,30,417.0,73.0,3.0,25.0,172.0,54.81,41.38
2016,9,23,7,45,499.0,77.5,3.2,25.5,227.0,59.29,45.24
2016,9,23,8,0,581.0,82.0,3.4,26.0,282.0,61.55,47.04
2016,9,23,8,15,290.5,97.5,3.45,26.5,197.5,67.68,52.0
2016,9,23,8,30,0.0,113.0,3.5,27.0,113.0,91.21,68.23
2016,9,23,8,45,372.5,104.0,3.6,27.5,303.5,111.71,69.45
2016,9,23,9,0,745.0,95.0,3.7,28.0,494.0,200.4,121.92
2016,9,23,9,15,765.0,98.0,3.75,28.0,541.0,259.16,170.19
2016,9,23,9,30,785.0,101.0,3.8,28.0,588.0,319.79,221.87
2016,9,23,9,45,804.5,101.5,3.85,28.5,630.0,379.73,272.53
2016,9,23,10,0,824.0,102.0,3.9,29.0,672.0,440.83,322.98
2016,9,23,10,15,834.5,104.0,3.9,29.0,707.0,500.23,371.44
2016,9,23,10,30,845.0,106.0,3.9,29.0,742.0,557.61,417.0
2016,9,23,10,45,854.0,107.0,3.95,29.5,769.5,612.47,458.65
2016,9,23,11,0,863.0,108.0,4.0,30.0,797.0,666.13,498.16
2016,9,23,11,15,868.0,108.5,4.0,30.0,817.0,715.12,534.19
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,762.04,567.3
2016,9,23,11,45,521.0,269.5,4.0,30.5,705.5,680.97,504.35
2016,9,23,12,0,169.0,430.0,4.0,31.0,574.0,541.23,397.9
2016,9,23,12,15,181.5,431.0,4.05,31.0,586.5,565.83,416.37
2016,9,23,12,30,194.0,432.0,4.1,31.0,599.0,590.54,434.19
2016,9,23,12,45,184.5,429.5,4.15,31.5,587.5,591.24,433.83
2016,9,23,13,0,175.0,427.0,4.2,32.0,576.0,590.47,432.59
2016,9,23,13,15,94.5,345.5,4.2,32.0,426.0,418.37,309.6
2016,9,23,13,30,14.0,264.0,4.2,32.0,276.0,244.6,180.7
2016,9,23,13,45,87.0,325.0,4.25,32.0,394.0,399.05,297.34
2016,9,23,14,0,160.0,386.0,4.3,32.0,512.0,564.97,417.6
2016,9,23,14,15,486.5,252.0,4.3,32.0,612.5,799.96,590.51
2016,9,23,14,30,813.0,118.0,4.3,32.0,713.0,988.89,719.55
2016,9,23,14,45,800.0,115.5,4.35,32.0,675.5,971.39,708.4
2016,9,23,15,0,787.0,113.0,4.4,32.0,638.0,950.38,696.47
2016,9,23,15,15,769.5,110.0,4.35,31.5,594.5,920.97,679.86
2016,9,23,15,30,752.0,107.0,4.3,31.0,551.0,888.58,661.18
2016,9,23,15,45,728.5,103.0,4.3,31.0,503.0,852.14,638.49
2016,9,23,16,0,705.0,99.0,4.3,31.0,455.0,808.25,610.4
2016,9,23,16,15,672.5,94.0,4.15,30.5,403.0,753.29,574.69
2016,9,23,16,30,640.0,89.0,4.0,30.0,351.0,697.58,537.64
2016,9,23,16,45,595.5,82.0,3.85,30.0,297.5,629.08,489.1
2016,9,23,17,0,551.0,75.0,3.7,30.0,244.0,561.66,439.85
2016,9,23,17,15,482.5,66.0,3.4,29.5,192.0,475.56,374.82
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,393.72,309.25
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,285.61,220.45
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,193.51,131.56
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,67.57,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.5,22.5,2.85,23.5,37.0,17.41,5.01
2016,9,24,7,0,231.0,45.0,3.0,24.0,74.0,34.44,23.0
2016,9,24,7,15,321.0,58.5,3.1,24.0,121.5,44.35,32.19
2016,9,24,7,30,411.0,72.0,3.2,24.0,169.0,54.08,40.92
2016,9,24,7,45,474.0,81.5,3.35,24.5,222.0,62.4,48.11
2016,9,24,8,0,537.0,91.0,3.5,25.0,275.0,68.16,52.88
2016,9,24,8,15,579.0,98.0,3.6,25.5,327.5,71.64,55.58
2016,9,24,8,30,621.0,105.0,3.7,26.0,380.0,93.81,59.11
2016,9,24,8,45,341.5,164.5,3.85,26.5,319.0,154.71,105.07
2016,9,24,9,0,62.0,224.0,4.0,27.0,258.0,180.49,135.47
2016,9,24,9,15,108.5,254.0,4.0,27.5,319.0,220.83,164.64
2016,9,24,9,30,155.0,284.0,4.0,28.0,380.0,266.72,198.53
2016,9,24,9,45,77.5,191.5,4.05,28.5,239.5,184.75,137.89
2016,9,24,10,0,0.0,99.0,4.1,29.0,99.0,82.43,59.43
2016,9,24,10,15,403.0,111.5,4.05,29.0,413.5,297.11,224.24
2016,9,24,10,30,806.0,124.0,4.0,29.0,728.0,554.82,416.05
2016,9,24,10,45,817.0,124.5,4.0,29.5,756.0,609.69,456.56
2016,9,24,11,0,828.0,125.0,4.0,30.0,784.0,663.7,496.06
2016,9,24,11,15,574.0,257.5,4.0,30.0,720.0,648.53,482.46
2016,9,24,11,30,320.0,390.0,4.0,30.0,656.0,600.8,444.56
2016,9,24,11,45,176.5,370.0,4.0,30.0,517.0,479.78,356.84
2016,9,24,12,0,33.0,350.0,4.0,30.0,378.0,341.59,253.57
2016,9,24,12,15,437.5,241.0,4.0,30.0,614.0,635.01,475.95
2016,9,24,12,30,842.0,132.0,4.0,30.0,850.0,900.71,661.34
2016,9,24,12,45,839.0,132.0,4.05,30.5,843.5,925.17,674.8
2016,9,24,13,0,836.0,132.0,4.1,31.0,837.0,946.17,687.66
2016,9,24,13,15,832.0,131.5,4.05,31.0,822.5,974.95,706.54
2016,9,24,13,30,828.0,131.0,4.0,31.0,808.0,987.73,714.96
2016,9,24,13,45,819.5,130.5,4.0,31.0,785.0,992.21,718.52
2016,9,24,14,0,811.0,130.0,4.0,31.0,762.0,992.82,719.79
2016,9,24,14,15,571.0,227.5,4.0,30.5,664.0,867.48,638.07
2016,9,24,14,30,331.0,325.0,4.0,30.0,566.0,704.93,523.38
2016,9,24,14,45,330.0,306.0,4.0,30.0,536.0,685.45,512.09
2016,9,24,15,0,329.0,287.0,4.0,30.0,506.0,664.03,498.64
2016,9,24,15,15,493.5,215.0,3.95,29.5,517.5,765.48,576.81
2016,9,24,15,30,658.0,143.0,3.9,29.0,529.0,846.57,637.04
2016,9,24,15,45,628.0,138.0,3.9,29.0,480.5,799.11,605.5
2016,9,24,16,0,598.0,133.0,3.9,29.0,432.0,750.03,573.21
2016,9,24,16,15,562.0,125.5,3.7,28.5,381.5,691.54,533.93
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,625.51,488.23
2016,9,24,16,45,473.0,108.5,3.35,28.0,278.5,552.34,434.96
2016,9,24,17,0,420.0,99.0,3.2,28.0,226.0,481.73,381.27
2016,9,24,17,15,350.5,85.0,3.0,27.5,176.0,396.32,314.73
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,316.5,249.95
2016,9,24,17,45,189.5,51.0,2.6,26.5,83.0,207.35,160.08
2016,9,24,18,0,98.0,31.0,2.4,26.0,40.0,118.8,76.33
2016,9,24,18,15,49.0,15.5,2.4,25.5,20.0,39.64,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,23.0,18.5,15.28,3.19
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,29.92,19.31
2016,9,25,7,15,8.0,60.5,2.3,23.0,62.5,47.91,35.36
2016,9,25,7,30,16.0,84.0,2.4,23.0,88.0,65.69,51.04
2016,9,25,7,45,29.5,107.0,2.5,23.5,116.5,80.79,64.04
2016,9,25,8,0,43.0,130.0,2.6,24.0,145.0,96.91,77.58
2016,9,25,8,15,73.5,157.5,2.6,24.0,188.0,115.48,93.06
2016,9,25,8,30,104.0,185.0,2.6,24.0,231.0,138.49,105.01
2016,9,25,8,45,137.0,210.5,2.65,24.5,278.5,166.98,123.55
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,204.5,150.55
2016,9,25,9,15,129.5,256.0,2.65,25.0,328.0,225.68,168.85
2016,9,25,9,30,89.0,276.0,2.6,25.0,330.0,242.82,183.72
2016,9,25,9,45,232.0,282.5,2.6,25.5,438.0,310.31,232.55
2016,9,25,10,0,375.0,289.0,2.6,26.0,546.0,397.02,296.69
2016,9,25,10,15,341.0,315.5,2.6,26.0,558.5,430.03,322.72
2016,9,25,10,30,307.0,342.0,2.6,26.0,571.0,459.24,345.13
2016,9,25,10,45,385.5,326.5,2.6,26.0,625.0,517.32,388.78
2016,9,25,11,0,464.0,311.0,2.6,26.0,679.0,588.51,441.2
2016,9,25,11,15,428.5,336.0,2.55,26.0,682.5,615.45,459.79
2016,9,25,11,30,393.0,361.0,2.5,26.0,686.0,630.72,470.04
2016,9,25,11,45,422.5,352.5,2.5,26.5,706.5,679.83,504.02
2016,9,25,12,0,452.0,344.0,2.5,27.0,727.0,721.89,532.56
2016,9,25,12,15,345.5,383.0,2.45,27.0,676.5,678.26,500.13
2016,9,25,12,30,239.0,422.0,2.4,27.0,626.0,623.32,459.91
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.5,666.91,491.11
2016,9,25,13,0,287.0,405.0,2.4,27.0,647.0,694.96,511.07
2016,9,25,13,15,146.5,295.0,2.3,27.0,418.5,437.55,328.49
2016,9,25,13,30,6.0,185.0,2.2,27.0,190.0,164.52,122.54
2016,9,25,13,45,81.0,283.0,2.15,27.0,346.5,350.31,265.73
2016,9,25,14,0,156.0,381.0,2.1,27.0,503.0,557.19,415.5
2016,9,25,14,15,206.0,360.0,2.0,26.5,514.0,590.76,440.58
2016,9,25,14,30,256.0,339.0,1.9,26.0,525.0,645.1,480.78
2016,9,25,14,45,128.0,239.5,1.85,26.0,332.5,383.34,292.24
2016,9,25,15,0,0.0,140.0,1.8,26.0,140.0,119.73,89.23
2016,9,25,15,15,0.0,121.5,1.8,26.0,121.5,103.08,76.83
2016,9,25,15,30,0.0,103.0,1.8,26.0,103.0,86.48,63.91
2016,9,25,15,45,0.0,56.0,1.85,26.0,56.0,46.42,32.01
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.42,0.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.5,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.1,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.21,1.29
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,13.57,6.16
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,18.94,11.02
2016,9,26,7,45,0.0,31.0,4.0,19.0,31.0,25.57,16.92
2016,9,26,8,0,0.0,39.0,4.1,19.0,39.0,32.21,22.76
2016,9,26,8,15,0.0,39.5,4.15,19.0,39.5,32.63,23.06
2016,9,26,8,30,0.0,40.0,4.2,19.0,40.0,33.07,22.14
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,45.97,32.82
2016,9,26,9,0,0.0,71.0,4.4,19.0,71.0,58.92,43.42
2016,9,26,9,15,0.5,117.5,4.4,19.0,118.0,96.94,74.49
2016,9,26,9,30,1.0,164.0,4.4,19.0,165.0,134.32,104.61
2016,9,26,9,45,0.5,133.0,4.4,19.5,133.5,110.13,84.55
2016,9,26,10,0,0.0,102.0,4.4,20.0,102.0,84.89,63.78
2016,9,26,10,15,0.0,113.0,4.4,20.0,113.0,94.04,71.06
2016,9,26,10,30,0.0,124.0,4.4,20.0,124.0,103.27,78.35
2016,9,26,10,45,2.5,150.5,4.4,20.5,152.5,127.01,97.1
2016,9,26,11,0,5.0,177.0,4.4,21.0,181.0,151.29,116.08
2016,9,26,11,15,7.0,196.5,4.4,21.0,202.0,169.87,130.65
2016,9,26,11,30,9.0,216.0,4.4,21.0,223.0,188.88,145.54
2016,9,26,11,45,12.0,247.0,4.4,21.5,257.0,219.13,168.83
2016,9,26,12,0,15.0,278.0,4.4,22.0,291.0,250.23,192.53
2016,9,26,12,15,11.5,240.5,4.35,22.0,250.5,215.5,165.5
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,180.23,137.99
2016,9,26,12,45,8.0,204.0,4.25,22.0,211.0,181.81,139.31
2016,9,26,13,0,8.0,205.0,4.2,22.0,212.0,183.37,140.59
2016,9,26,13,15,18.5,264.0,4.15,22.0,280.0,248.25,191.47
2016,9,26,13,30,29.0,323.0,4.1,22.0,348.0,336.53,259.38
2016,9,26,13,45,19.5,276.5,4.1,22.0,293.0,263.94,203.65
2016,9,26,14,0,10.0,230.0,4.1,22.0,238.0,211.45,163.03
2016,9,26,14,15,14.0,243.5,4.05,22.0,254.0,229.59,177.69
2016,9,26,14,30,18.0,257.0,4.0,22.0,270.0,248.48,192.82
2016,9,26,14,45,9.0,178.5,3.95,22.0,185.0,164.36,126.89
2016,9,26,15,0,0.0,100.0,3.9,22.0,100.0,83.57,62.3
2016,9,26,15,15,0.0,57.0,3.8,22.0,57.0,47.31,33.09
2016,9,26,15,30,0.0,14.0,3.7,22.0,14.0,11.57,3.88
2016,9,26,15,45,0.0,65.5,3.65,22.0,65.5,54.33,39.12
2016,9,26,16,0,0.0,117.0,3.6,22.0,117.0,100.93,77.35
2016,9,26,16,15,0.0,103.0,3.55,21.5,103.0,88.42,67.49
2016,9,26,16,30,0.0,89.0,3.5,21.0,89.0,75.9,57.54
2016,9,26,16,45,0.0,74.5,3.45,21.0,74.5,62.86,46.89
2016,9,26,17,0,0.0,60.0,3.4,21.0,60.0,49.79,36.05
2016,9,26,17,15,0.0,46.5,3.2,20.5,46.5,38.46,26.57
2016,9,26,17,30,0.0,33.0,3.0,20.0,33.0,27.25,17.01
2016,9,26,17,45,0.0,21.0,2.85,20.0,21.0,17.31,8.38
2016,9,26,18,0,0.0,9.0,2.7,20.0,9.0,7.39,0.0
2016,9,26,18,15,0.0,4.5,2.7,19.5,4.5,3.84,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,38.5,21.5,2.95,17.0,26.0,17.32,3.04
2016,9,27,7,0,77.0,43.0,3.0,17.0,52.0,33.53,22.8
2016,9,27,7,15,118.5,65.5,3.05,17.0,88.5,50.07,38.09
2016,9,27,7,30,160.0,88.0,3.1,17.0,125.0,64.88,51.59
2016,9,27,7,45,198.0,108.0,3.2,17.5,166.0,78.5,63.63
2016,9,27,8,0,236.0,128.0,3.3,18.0,207.0,91.68,74.96
2016,9,27,8,15,246.0,152.5,3.3,18.5,247.5,106.84,87.74
2016,9,27,8,30,256.0,177.0,3.3,19.0,288.0,133.19,99.33
2016,9,27,8,45,133.5,178.5,3.35,19.5,237.0,147.46,110.46
2016,9,27,9,0,11.0,180.0,3.4,20.0,186.0,145.27,113.14
2016,9,27,9,15,13.0,196.5,3.3,20.5,204.0,160.72,124.93
2016,9,27,9,30,15.0,213.0,3.2,21.0,222.0,176.53,136.91
2016,9,27,9,45,31.5,251.5,3.1,21.5,272.5,214.19,165.73
2016,9,27,10,0,48.0,290.0,3.0,22.0,323.0,256.49,197.88
2016,9,27,10,15,51.0,303.5,2.9,22.0,340.0,275.38,212.21
2016,9,27,10,30,54.0,317.0,2.8,22.0,357.0,294.72,226.85
2016,9,27,10,45,246.0,318.0,2.7,22.5,510.5,428.59,329.07
2016,9,27,11,0,438.0,319.0,2.6,23.0,664.0,580.91,441.39
2016,9,27,11,15,313.0,364.0,2.55,23.0,614.0,554.09,419.8
2016,9,27,11,30,188.0,409.0,2.5,23.0,564.0,512.73,387.77
2016,9,27,11,45,128.5,401.5,2.45,23.0,508.0,473.12,358.08
2016,9,27,12,0,69.0,394.0,2.4,23.0,452.0,414.68,314.09
2016,9,27,12,15,130.5,408.5,2.4,23.0,519.0,503.54,380.74
2016,9,27,12,30,192.0,423.0,2.4,23.0,586.0,583.76,439.34
2016,9,27,12,45,198.0,419.5,2.4,23.0,586.0,597.6,449.1
2016,9,27,13,0,204.0,416.0,2.4,23.0,586.0,610.74,458.83
2016,9,27,13,15,228.0,404.0,2.4,23.0,591.0,631.83,474.86
2016,9,27,13,30,252.0,392.0,2.4,23.0,596.0,672.5,504.25
2016,9,27,13,45,235.5,382.5,2.4,23.0,568.5,634.06,477.6
2016,9,27,14,0,219.0,373.0,2.4,23.0,541.0,614.13,464.11
2016,9,27,14,15,260.5,349.0,2.35,23.0,541.0,657.59,496.71
2016,9,27,14,30,302.0,325.0,2.3,23.0,541.0,677.81,512.79
2016,9,27,14,45,319.5,301.5,2.3,23.0,519.0,671.93,510.46
2016,9,27,15,0,337.0,278.0,2.3,23.0,497.0,663.73,506.78
2016,9,27,15,15,344.5,255.0,2.2,22.5,465.5,643.74,494.99
2016,9,27,15,30,352.0,232.0,2.1,22.0,434.0,621.52,481.62
2016,9,27,15,45,243.0,221.5,2.05,22.0,355.5,501.53,392.55
2016,9,27,16,0,134.0,211.0,2.0,22.0,277.0,366.26,289.39
2016,9,27,16,15,129.0,186.5,1.85,22.0,244.0,332.63,264.82
2016,9,27,16,30,124.0,162.0,1.7,22.0,211.0,298.53,238.96
2016,9,27,16,45,320.5,118.5,1.55,22.0,217.5,421.01,339.54
2016,9,27,17,0,517.0,75.0,1.4,22.0,224.0,534.52,426.52
2016,9,27,17,15,445.0,65.0,1.2,21.5,173.0,445.96,356.55
2016,9,27,17,30,373.0,55.0,1.0,21.0,122.0,359.22,285.93
2016,9,27,17,45,270.5,39.5,0.85,21.0,79.0,257.66,199.58
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,156.9,78.16
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,55.39,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,14.15,0.6
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,28.66,18.53
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.0,36.14,25.79
2016,9,28,7,30,529.0,55.0,2.2,19.0,175.0,43.52,32.56
2016,9,28,7,45,589.5,61.5,2.2,19.5,229.5,47.8,36.38
2016,9,28,8,0,650.0,68.0,2.2,20.0,284.0,52.05,40.0
2016,9,28,8,15,689.0,73.5,2.1,20.5,338.5,55.28,42.62
2016,9,28,8,30,728.0,79.0,2.0,21.0,393.0,90.8,52.9
2016,9,28,8,45,756.5,82.5,1.9,22.0,444.5,148.02,83.99
2016,9,28,9,0,785.0,86.0,1.8,23.0,496.0,208.68,129.19
2016,9,28,9,15,804.5,89.0,1.7,23.5,543.5,269.91,180.18
2016,9,28,9,30,824.0,92.0,1.6,24.0,591.0,332.86,233.58
2016,9,28,9,45,838.5,94.0,1.55,24.5,632.5,396.84,287.13
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,458.07,336.99
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,517.24,383.5
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,575.76,427.62
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,630.99,467.66
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,684.78,505.12
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.0,735.12,540.41
2016,9,28,11,30,898.0,104.0,1.3,27.0,837.0,783.31,572.18
2016,9,28,11,45,905.0,102.0,1.35,27.5,849.5,827.85,599.88
2016,9,28,12,0,912.0,100.0,1.4,28.0,862.0,869.87,625.67
2016,9,28,12,15,913.0,100.0,1.4,28.0,864.0,905.93,648.08
2016,9,28,12,30,914.0,100.0,1.4,28.0,866.0,938.71,668.38
2016,9,28,12,45,913.0,99.0,1.45,28.0,860.0,965.16,685.43
2016,9,28,13,0,912.0,98.0,1.5,28.0,854.0,987.93,700.32
2016,9,28,13,15,908.5,97.5,1.5,28.0,839.0,1005.0,711.1
2016,9,28,13,30,905.0,97.0,1.5,28.0,824.0,1018.16,719.63
2016,9,28,13,45,900.5,95.5,1.5,28.5,800.5,1025.23,723.17
2016,9,28,14,0,896.0,94.0,1.5,29.0,777.0,1028.29,724.47
2016,9,28,14,15,888.0,92.5,1.5,29.0,746.5,1023.78,722.78
2016,9,28,14,30,880.0,91.0,1.5,29.0,716.0,1015.34,718.92
2016,9,28,14,45,870.5,88.5,1.5,29.0,678.5,1000.35,711.19
2016,9,28,15,0,861.0,86.0,1.5,29.0,641.0,981.64,701.33
2016,9,28,15,15,846.0,83.5,1.45,28.5,597.0,953.94,686.55
2016,9,28,15,30,831.0,81.0,1.4,28.0,553.0,923.09,669.77
2016,9,28,15,45,812.0,77.5,1.4,28.0,504.0,894.72,653.89
2016,9,28,16,0,793.0,74.0,1.4,28.0,455.0,852.98,629.0
2016,9,28,16,15,764.0,70.0,1.3,27.5,402.0,799.4,595.82
2016,9,28,16,30,735.0,66.0,1.2,27.0,349.0,744.59,561.0
2016,9,28,16,45,694.0,60.5,1.15,27.0,294.5,677.11,515.57
2016,9,28,17,0,653.0,55.0,1.1,27.0,240.0,610.18,468.67
2016,9,28,17,15,585.0,48.5,1.05,26.0,186.0,528.64,410.17
2016,9,28,17,30,517.0,42.0,1.0,25.0,132.0,446.85,347.35
2016,9,28,17,45,399.0,31.0,0.95,24.5,85.0,332.5,252.36
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,218.27,86.76
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,83.98,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,13.36,0.0
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,27.12,17.33
2016,9,29,7,15,484.5,42.5,3.95,16.5,129.5,34.34,24.41
2016,9,29,7,30,579.0,52.0,4.0,17.0,181.0,41.49,31.02
2016,9,29,7,45,638.0,57.5,4.1,17.5,237.0,45.16,34.35
2016,9,29,8,0,697.0,63.0,4.2,18.0,293.0,53.15,41.31
2016,9,29,8,15,656.0,82.5,4.25,18.5,329.5,61.49,48.41
2016,9,29,8,30,615.0,102.0,4.3,19.0,366.0,98.92,62.14
2016,9,29,8,45,721.5,90.0,4.4,20.0,437.5,146.88,85.28
2016,9,29,9,0,828.0,78.0,4.5,21.0,509.0,211.63,131.6
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,279.4,189.31
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,343.81,245.67
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,406.8,300.54
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,470.19,354.29
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,531.23,404.58
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,591.52,452.53
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,649.15,496.89
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,705.27,538.79
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,757.17,577.52
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,806.74,611.94
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,851.16,641.16
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,892.49,667.99
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,929.45,692.78
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,963.02,715.24
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,991.2,734.08
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,1015.62,750.49
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,1033.18,762.17
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,1046.7,771.35
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,1054.03,775.39
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,1057.22,776.91
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,1053.24,776.7
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,1045.2,774.03
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,1027.73,763.75
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,1006.56,751.19
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,978.07,734.94
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,957.34,724.0
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,916.68,698.12
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,873.45,670.29
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,817.47,632.72
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,760.28,593.46
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,688.86,542.79
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,623.83,494.89
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,532.86,425.79
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,446.71,356.22
