Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,11.95,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,23.17,12.84
2016,10,10,7,15,432.0,39.5,0.8,13.5,107.0,32.21,22.6
2016,10,10,7,30,541.0,51.0,0.8,14.0,157.0,41.09,30.95
2016,10,10,7,45,606.0,58.5,0.8,15.0,212.5,46.3,35.72
2016,10,10,8,0,671.0,66.0,0.8,16.0,268.0,51.46,40.21
2016,10,10,8,15,714.0,71.5,0.75,17.0,323.5,54.84,42.96
2016,10,10,8,30,757.0,77.0,0.7,18.0,379.0,108.77,61.19
2016,10,10,8,45,786.0,81.5,0.65,19.0,432.0,169.01,99.35
2016,10,10,9,0,815.0,86.0,0.6,20.0,485.0,232.7,149.04
2016,10,10,9,15,836.5,89.0,0.7,20.5,533.0,296.32,202.76
2016,10,10,9,30,858.0,92.0,0.8,21.0,581.0,361.82,258.41
2016,10,10,9,45,872.5,95.0,0.9,22.0,623.5,426.18,311.76
2016,10,10,10,0,887.0,98.0,1.0,23.0,666.0,491.35,363.85
2016,10,10,10,15,898.5,100.0,1.0,23.5,701.0,552.84,411.46
2016,10,10,10,30,910.0,102.0,1.0,24.0,736.0,613.72,456.73
2016,10,10,10,45,917.5,103.5,1.0,24.5,763.5,670.8,497.62
2016,10,10,11,0,925.0,105.0,1.0,25.0,791.0,726.31,535.95
2016,10,10,11,15,930.0,106.0,1.0,25.0,810.5,777.74,571.37
2016,10,10,11,30,935.0,107.0,1.0,25.0,830.0,826.86,602.65
2016,10,10,11,45,941.0,105.5,1.05,25.5,841.0,871.81,630.26
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,914.01,655.87
2016,10,10,12,15,947.0,104.0,1.1,26.0,853.0,949.52,677.59
2016,10,10,12,30,947.0,104.0,1.1,26.0,854.0,981.54,697.13
2016,10,10,12,45,945.0,104.0,1.15,26.5,846.5,1008.06,712.79
2016,10,10,13,0,943.0,104.0,1.2,27.0,839.0,1030.76,726.2
2016,10,10,13,15,938.5,103.0,1.2,27.0,822.0,1045.99,735.72
2016,10,10,13,30,934.0,102.0,1.2,27.0,805.0,1057.13,742.99
2016,10,10,13,45,927.0,100.5,1.3,27.5,779.5,1061.09,746.51
2016,10,10,14,0,920.0,99.0,1.4,28.0,754.0,1060.92,747.71
2016,10,10,14,15,910.0,97.5,1.4,27.5,721.0,1053.62,745.97
2016,10,10,14,30,900.0,96.0,1.4,27.0,688.0,1042.35,742.02
2016,10,10,14,45,888.5,92.5,1.45,27.0,648.0,1023.27,732.77
2016,10,10,15,0,877.0,89.0,1.5,27.0,608.0,1000.48,721.28
2016,10,10,15,15,858.0,86.5,1.55,27.0,561.5,979.34,710.84
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,943.46,690.79
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,897.15,664.26
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,848.62,635.49
2016,10,10,16,15,752.0,71.0,1.6,26.0,357.5,786.32,595.73
2016,10,10,16,30,715.0,66.0,1.4,25.0,303.0,723.3,554.08
2016,10,10,16,45,659.0,59.5,1.25,24.5,247.0,649.07,501.88
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,571.31,444.39
2016,10,10,17,15,510.5,44.0,1.1,22.5,138.0,466.45,365.61
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,368.76,284.31
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,184.09,80.5
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,27.5,11.95,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,55.0,23.22,12.44
2016,10,11,7,15,422.5,39.0,1.0,16.0,104.5,31.8,21.94
2016,10,11,7,30,533.0,50.0,1.1,17.0,154.0,40.28,29.8
2016,10,11,7,45,597.5,57.5,1.25,18.0,208.5,45.51,34.54
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,50.68,39.0
2016,10,11,8,15,704.5,70.5,1.4,19.5,317.5,54.07,41.84
2016,10,11,8,30,747.0,76.0,1.4,20.0,372.0,108.61,60.57
2016,10,11,8,45,776.5,80.0,1.45,21.0,424.0,167.84,98.35
2016,10,11,9,0,806.0,84.0,1.5,22.0,476.0,230.57,147.62
2016,10,11,9,15,826.5,87.0,1.55,23.0,523.0,293.29,200.48
2016,10,11,9,30,847.0,90.0,1.6,24.0,570.0,357.76,254.94
2016,10,11,9,45,863.0,92.5,1.7,25.0,612.0,421.5,307.85
2016,10,11,10,0,879.0,95.0,1.8,26.0,654.0,486.28,359.73
2016,10,11,10,15,890.0,96.5,1.8,26.5,688.5,546.49,406.82
2016,10,11,10,30,901.0,98.0,1.8,27.0,723.0,606.04,451.66
2016,10,11,10,45,909.0,99.5,1.8,27.5,750.5,662.81,492.89
2016,10,11,11,0,917.0,101.0,1.8,28.0,778.0,718.09,531.64
2016,10,11,11,15,921.5,102.0,1.85,28.0,796.5,768.62,567.49
2016,10,11,11,30,926.0,103.0,1.9,28.0,815.0,816.84,599.18
2016,10,11,11,45,931.0,102.0,2.0,28.5,826.0,860.93,627.11
2016,10,11,12,0,936.0,101.0,2.1,29.0,837.0,902.24,653.03
2016,10,11,12,15,936.5,101.0,2.1,29.0,838.0,937.66,675.37
2016,10,11,12,30,937.0,101.0,2.1,29.0,839.0,969.67,695.51
2016,10,11,12,45,935.5,100.0,2.15,29.5,831.0,995.17,710.68
2016,10,11,13,0,934.0,99.0,2.2,30.0,823.0,1016.87,723.55
2016,10,11,13,15,930.0,98.5,2.25,30.0,806.5,1032.79,734.39
2016,10,11,13,30,926.0,98.0,2.3,30.0,790.0,1044.7,742.95
2016,10,11,13,45,920.0,96.0,2.35,30.0,765.5,1048.85,746.87
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,1048.89,748.49
2016,10,11,14,15,904.5,92.5,2.4,30.0,708.5,1041.93,745.36
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,1031.01,739.99
2016,10,11,14,45,878.5,90.0,2.4,30.0,635.5,1009.84,728.28
2016,10,11,15,0,862.0,89.0,2.4,30.0,595.0,996.8,721.94
2016,10,11,15,15,843.0,86.0,2.35,29.5,549.0,963.57,703.5
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,927.29,683.05
2016,10,11,15,45,799.0,79.0,2.3,29.0,452.5,881.3,654.94
2016,10,11,16,0,774.0,75.0,2.3,29.0,402.0,833.16,624.87
2016,10,11,16,15,736.5,70.5,2.0,28.0,348.0,771.5,584.71
2016,10,11,16,30,699.0,66.0,1.7,27.0,294.0,709.17,542.7
2016,10,11,16,45,644.0,59.5,1.45,26.5,239.0,636.6,490.79
2016,10,11,17,0,589.0,53.0,1.2,26.0,184.0,560.24,433.53
2016,10,11,17,15,495.0,43.5,1.2,24.5,132.0,454.34,353.9
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,355.9,271.38
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,176.32,55.22
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,13.23,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,24.12,12.49
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,35.97,25.05
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,45.87,34.2
2016,10,12,7,45,536.5,64.0,2.6,21.0,199.0,50.4,38.3
2016,10,12,8,0,614.0,71.0,2.8,22.0,253.0,54.99,42.22
2016,10,12,8,15,658.5,77.0,2.9,22.5,306.5,58.52,45.13
2016,10,12,8,30,703.0,83.0,3.0,23.0,360.0,107.71,60.23
2016,10,12,8,45,741.5,85.5,3.2,24.0,412.0,168.98,99.89
2016,10,12,9,0,780.0,88.0,3.4,25.0,464.0,230.01,147.43
2016,10,12,9,15,801.0,91.0,3.45,25.5,511.0,291.23,199.42
2016,10,12,9,30,822.0,94.0,3.5,26.0,558.0,354.28,253.42
2016,10,12,9,45,840.5,95.5,3.55,26.5,599.5,416.59,306.1
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,479.79,358.01
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,539.56,405.7
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,598.42,451.07
2016,10,12,10,45,888.5,102.5,3.6,28.5,735.5,653.79,492.42
2016,10,12,11,0,896.0,104.0,3.6,29.0,762.0,707.66,531.39
2016,10,12,11,15,901.0,104.5,3.55,29.5,780.5,757.04,565.91
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,804.18,596.23
2016,10,12,11,45,909.0,105.5,3.5,30.5,809.0,847.27,623.47
2016,10,12,12,0,912.0,106.0,3.5,31.0,819.0,887.55,648.56
2016,10,12,12,15,912.0,106.0,3.45,31.0,820.0,921.7,670.44
2016,10,12,12,30,912.0,106.0,3.4,31.0,821.0,952.49,690.08
2016,10,12,12,45,910.5,105.0,3.4,31.5,813.0,977.32,704.76
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,998.45,717.1
2016,10,12,13,15,904.5,103.5,3.3,32.0,788.5,1013.41,726.3
2016,10,12,13,30,900.0,103.0,3.2,32.0,772.0,1024.45,733.14
2016,10,12,13,45,893.0,101.5,3.15,32.0,747.0,1027.91,735.72
2016,10,12,14,0,886.0,100.0,3.1,32.0,722.0,1027.38,736.01
2016,10,12,14,15,875.5,98.0,3.05,32.0,689.5,1018.79,731.36
2016,10,12,14,30,865.0,96.0,3.0,32.0,657.0,1006.37,724.5
2016,10,12,14,45,849.5,94.0,2.95,32.0,617.5,997.14,719.88
2016,10,12,15,0,834.0,92.0,2.9,32.0,578.0,972.32,705.3
2016,10,12,15,15,814.5,89.0,2.8,31.5,532.5,938.99,686.31
2016,10,12,15,30,795.0,86.0,2.7,31.0,487.0,902.72,665.26
2016,10,12,15,45,767.0,82.5,2.6,31.0,437.0,855.15,635.04
2016,10,12,16,0,739.0,79.0,2.5,31.0,387.0,805.65,603.08
2016,10,12,16,15,699.5,74.0,2.15,30.0,334.0,748.5,565.7
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,685.75,523.02
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,603.59,463.9
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,524.0,404.0
2016,10,12,17,15,442.5,45.0,1.15,27.0,123.0,417.8,323.01
2016,10,12,17,30,346.0,35.0,1.1,26.0,73.0,319.18,239.18
2016,10,12,17,45,173.0,17.5,1.1,25.0,36.5,157.96,22.51
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,23.0,14.5,1.65,18.0,16.5,12.38,0.0
2016,10,13,7,0,46.0,29.0,1.9,18.0,33.0,22.95,11.29
2016,10,13,7,15,94.0,51.0,1.95,18.5,66.5,39.32,27.97
2016,10,13,7,30,142.0,73.0,2.0,19.0,100.0,54.46,41.75
2016,10,13,7,45,173.5,94.5,2.05,19.5,138.5,69.32,54.98
2016,10,13,8,0,205.0,116.0,2.1,20.0,177.0,83.69,67.47
2016,10,13,8,15,221.5,138.5,2.0,20.5,215.5,98.05,79.62
2016,10,13,8,30,238.0,161.0,1.9,21.0,254.0,132.54,95.94
2016,10,13,8,45,246.5,183.5,1.85,21.5,291.0,170.58,123.15
2016,10,13,9,0,255.0,206.0,1.8,22.0,328.0,210.17,154.04
2016,10,13,9,15,261.5,226.0,1.55,22.5,362.5,248.88,184.93
2016,10,13,9,30,268.0,246.0,1.3,23.0,397.0,288.63,216.35
2016,10,13,9,45,274.5,263.5,1.1,24.0,427.5,327.41,245.87
2016,10,13,10,0,281.0,281.0,0.9,25.0,458.0,367.0,274.88
2016,10,13,10,15,284.0,295.5,0.8,25.5,483.0,403.06,301.15
2016,10,13,10,30,287.0,310.0,0.7,26.0,508.0,439.28,326.65
2016,10,13,10,45,284.0,326.5,0.65,26.5,528.0,473.62,350.23
2016,10,13,11,0,281.0,343.0,0.6,27.0,548.0,507.46,372.75
2016,10,13,11,15,178.5,349.5,0.75,27.5,481.5,449.87,331.54
2016,10,13,11,30,76.0,356.0,0.9,28.0,415.0,379.46,280.27
2016,10,13,11,45,453.5,245.0,1.1,28.5,598.0,623.69,460.22
2016,10,13,12,0,831.0,134.0,1.3,29.0,781.0,856.74,617.94
2016,10,13,12,15,831.0,134.0,1.5,29.0,781.5,889.36,638.56
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,918.84,659.46
2016,10,13,12,45,685.5,204.5,1.9,29.5,736.0,889.19,641.18
2016,10,13,13,0,540.0,275.0,2.1,30.0,690.0,835.91,604.66
2016,10,13,13,15,530.0,271.0,2.15,30.0,670.5,837.6,607.21
2016,10,13,13,30,520.0,267.0,2.2,30.0,651.0,836.32,607.4
2016,10,13,13,45,673.5,189.5,2.3,30.0,670.5,925.74,670.39
2016,10,13,14,0,827.0,112.0,2.4,30.0,690.0,993.91,715.32
2016,10,13,14,15,815.5,110.0,2.4,29.5,658.5,984.31,711.16
2016,10,13,14,30,804.0,108.0,2.4,29.0,627.0,971.01,705.5
2016,10,13,14,45,755.0,119.0,2.4,29.0,582.5,931.56,681.51
2016,10,13,15,0,706.0,130.0,2.4,29.0,538.0,897.57,661.19
2016,10,13,15,15,682.5,125.0,2.35,28.5,494.0,859.94,639.08
2016,10,13,15,30,659.0,120.0,2.3,28.0,450.0,819.92,615.07
2016,10,13,15,45,329.5,67.0,2.25,28.0,232.0,425.43,333.47
2016,10,13,16,0,0.0,14.0,2.2,28.0,14.0,11.54,3.7
2016,10,13,16,15,255.5,52.5,2.0,27.5,133.5,311.34,250.91
2016,10,13,16,30,511.0,91.0,1.8,27.0,253.0,585.56,458.65
2016,10,13,16,45,447.0,80.5,1.65,26.5,202.5,496.61,390.62
2016,10,13,17,0,383.0,70.0,1.5,26.0,152.0,418.3,329.87
2016,10,13,17,15,290.0,54.5,1.45,25.5,106.5,316.7,248.02
2016,10,13,17,30,197.0,39.0,1.4,25.0,61.0,224.08,167.45
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.5,110.29,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.5,15.0,0.9,19.5,20.5,12.8,0.0
2016,10,14,7,0,137.0,30.0,1.0,20.0,41.0,23.14,10.85
2016,10,14,7,15,242.0,46.0,1.1,20.5,84.0,35.17,24.18
2016,10,14,7,30,347.0,62.0,1.2,21.0,127.0,47.0,34.98
2016,10,14,7,45,173.5,52.0,1.35,21.5,84.5,38.15,27.6
2016,10,14,8,0,0.0,42.0,1.5,22.0,42.0,34.7,24.64
2016,10,14,8,15,0.0,27.5,1.6,22.5,27.5,22.68,14.13
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,10.71,3.27
2016,10,14,8,45,0.0,39.5,1.8,23.5,39.5,32.65,21.38
2016,10,14,9,0,0.0,66.0,1.9,24.0,66.0,54.72,39.28
2016,10,14,9,15,0.0,73.0,1.9,24.5,73.0,60.59,43.8
2016,10,14,9,30,0.0,80.0,1.9,25.0,80.0,66.46,48.29
2016,10,14,9,45,110.5,184.5,1.95,25.5,254.0,198.75,150.93
2016,10,14,10,0,221.0,289.0,2.0,26.0,428.0,343.36,259.85
2016,10,14,10,15,152.0,302.0,2.0,26.5,400.0,337.03,254.85
2016,10,14,10,30,83.0,315.0,2.0,27.0,372.0,316.68,239.1
2016,10,14,10,45,147.0,333.5,2.0,27.5,439.0,388.13,292.1
2016,10,14,11,0,211.0,352.0,2.0,28.0,506.0,460.44,344.51
2016,10,14,11,15,515.5,241.5,1.95,28.0,629.5,614.19,458.58
2016,10,14,11,30,820.0,131.0,1.9,28.0,753.0,771.88,570.97
2016,10,14,11,45,836.0,124.5,1.9,28.5,765.5,816.08,597.53
2016,10,14,12,0,852.0,118.0,1.9,29.0,778.0,849.76,617.85
2016,10,14,12,15,852.5,118.0,1.9,29.0,779.5,882.31,638.64
2016,10,14,12,30,853.0,118.0,1.9,29.0,781.0,911.75,657.38
2016,10,14,12,45,853.5,117.0,1.9,29.0,774.0,936.92,673.41
2016,10,14,13,0,854.0,116.0,1.9,29.0,767.0,958.72,687.38
2016,10,14,13,15,849.5,115.0,1.9,29.0,751.0,972.15,696.18
2016,10,14,13,30,845.0,114.0,1.9,29.0,735.0,994.16,710.63
2016,10,14,13,45,838.5,112.0,1.9,29.0,711.5,997.24,713.19
2016,10,14,14,0,832.0,110.0,1.9,29.0,688.0,996.46,713.7
2016,10,14,14,15,821.5,108.0,1.9,29.0,656.5,987.81,709.46
2016,10,14,14,30,811.0,106.0,1.9,29.0,625.0,975.45,703.1
2016,10,14,14,45,795.5,103.0,1.9,29.0,586.5,953.24,690.59
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,927.69,676.05
2016,10,14,15,15,759.5,97.0,1.9,29.0,504.0,894.08,656.23
2016,10,14,15,30,739.0,94.0,1.9,29.0,460.0,857.74,634.47
2016,10,14,15,45,709.0,89.5,1.95,29.0,411.5,814.46,608.17
2016,10,14,16,0,679.0,85.0,2.0,29.0,363.0,763.79,576.16
2016,10,14,16,15,637.0,79.5,1.85,28.5,311.5,700.11,533.74
2016,10,14,16,30,595.0,74.0,1.7,28.0,260.0,636.56,489.96
2016,10,14,16,45,531.0,66.0,1.55,27.5,208.0,552.61,429.33
2016,10,14,17,0,467.0,58.0,1.4,27.0,156.0,471.54,367.91
2016,10,14,17,15,366.0,46.5,1.3,26.0,109.0,363.35,282.74
2016,10,14,17,30,265.0,35.0,1.2,25.0,62.0,264.12,195.59
2016,10,14,17,45,132.5,17.5,1.1,24.5,31.0,126.95,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.5,14.5,2.95,20.5,20.5,12.38,0.0
2016,10,15,7,0,155.0,29.0,3.1,21.0,41.0,22.43,9.71
2016,10,15,7,15,267.0,44.0,3.25,21.5,84.5,33.79,22.82
2016,10,15,7,30,379.0,59.0,3.4,22.0,128.0,45.0,33.06
2016,10,15,7,45,456.0,68.0,3.6,22.5,179.0,53.46,40.65
2016,10,15,8,0,533.0,77.0,3.8,23.0,230.0,59.37,45.8
2016,10,15,8,15,304.0,117.0,3.95,23.5,208.0,85.42,68.01
2016,10,15,8,30,75.0,157.0,4.1,24.0,186.0,123.42,92.96
2016,10,15,8,45,43.5,162.5,4.35,25.0,180.0,132.17,99.96
2016,10,15,9,0,12.0,168.0,4.6,26.0,174.0,137.19,104.64
2016,10,15,9,15,14.5,184.5,4.6,26.5,192.0,153.02,116.63
2016,10,15,9,30,17.0,201.0,4.6,27.0,210.0,169.28,128.88
2016,10,15,9,45,38.0,236.0,4.65,27.5,259.0,209.26,159.23
2016,10,15,10,0,59.0,271.0,4.7,28.0,308.0,252.54,191.94
2016,10,15,10,15,101.0,298.0,4.65,28.0,365.5,303.38,230.62
2016,10,15,10,30,143.0,325.0,4.6,28.0,423.0,365.75,277.79
2016,10,15,10,45,267.0,317.5,4.6,28.5,508.0,456.68,346.19
2016,10,15,11,0,391.0,310.0,4.6,29.0,593.0,552.91,417.49
2016,10,15,11,15,258.5,339.5,4.6,29.5,528.5,509.84,383.51
2016,10,15,11,30,126.0,369.0,4.6,30.0,464.0,442.82,331.67
2016,10,15,11,45,97.5,363.0,4.6,30.5,437.0,411.68,308.04
2016,10,15,12,0,69.0,357.0,4.6,31.0,410.0,389.35,290.5
2016,10,15,12,15,206.0,355.0,4.55,31.0,514.0,530.03,396.11
2016,10,15,12,30,343.0,353.0,4.5,31.0,618.0,681.47,505.65
2016,10,15,12,45,319.0,355.5,4.5,31.5,600.0,677.14,500.69
2016,10,15,13,0,295.0,358.0,4.5,32.0,582.0,670.31,494.77
2016,10,15,13,15,580.0,232.0,4.5,32.0,660.0,845.76,623.96
2016,10,15,13,30,865.0,106.0,4.5,32.0,738.0,992.8,722.87
2016,10,15,13,45,860.5,103.0,4.5,32.0,714.5,996.54,725.19
2016,10,15,14,0,856.0,100.0,4.5,32.0,691.0,996.43,726.16
2016,10,15,14,15,597.0,187.0,4.45,32.0,590.0,857.47,634.22
2016,10,15,14,30,338.0,274.0,4.4,32.0,489.0,666.07,497.74
2016,10,15,14,45,566.5,184.5,4.4,32.0,518.5,815.39,609.88
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,936.1,692.82
2016,10,15,15,15,774.0,92.0,4.3,31.5,503.5,901.78,671.61
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,864.71,649.34
2016,10,15,15,45,721.5,85.5,4.15,31.0,409.5,820.45,620.67
2016,10,15,16,0,690.0,82.0,4.1,31.0,360.0,769.46,586.76
2016,10,15,16,15,648.0,76.0,3.75,30.5,308.5,704.83,542.29
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,640.37,496.53
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.5,556.42,434.57
2016,10,15,17,0,477.0,55.0,2.8,29.0,154.0,475.44,372.0
2016,10,15,17,15,373.0,44.0,2.55,28.0,106.5,365.52,284.32
2016,10,15,17,30,269.0,33.0,2.3,27.0,59.0,264.19,192.99
2016,10,15,17,45,134.5,16.5,2.05,26.5,29.5,125.44,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,67.5,14.5,3.9,22.0,19.5,12.38,0.0
2016,10,16,7,0,135.0,29.0,4.0,22.0,39.0,22.4,8.98
2016,10,16,7,15,247.0,45.5,4.2,22.5,83.0,34.86,23.53
2016,10,16,7,30,359.0,62.0,4.4,23.0,127.0,47.11,34.68
2016,10,16,7,45,448.0,70.5,4.65,23.5,179.5,55.64,42.32
2016,10,16,8,0,537.0,79.0,4.9,24.0,232.0,61.14,47.12
2016,10,16,8,15,587.0,86.0,5.0,24.5,284.0,65.12,50.42
2016,10,16,8,30,637.0,93.0,5.1,25.0,336.0,115.34,67.12
2016,10,16,8,45,687.0,94.0,5.25,26.0,388.5,168.6,101.33
2016,10,16,9,0,737.0,95.0,5.4,27.0,441.0,227.95,147.4
2016,10,16,9,15,760.5,98.5,5.35,27.5,487.5,291.27,200.82
2016,10,16,9,30,784.0,102.0,5.3,28.0,534.0,353.0,253.5
2016,10,16,9,45,813.0,100.0,5.3,28.5,576.5,413.93,304.87
2016,10,16,10,0,842.0,98.0,5.3,29.0,619.0,476.92,356.6
2016,10,16,10,15,854.0,100.0,5.2,29.5,653.0,536.67,404.31
2016,10,16,10,30,866.0,102.0,5.1,30.0,687.0,594.01,448.65
2016,10,16,10,45,879.5,100.5,5.1,30.5,714.5,649.27,490.33
2016,10,16,11,0,893.0,99.0,5.1,31.0,742.0,703.54,530.08
2016,10,16,11,15,898.0,100.0,5.05,31.0,760.0,752.87,566.05
2016,10,16,11,30,903.0,101.0,5.0,31.0,778.0,799.99,597.95
2016,10,16,11,45,911.0,98.5,5.0,31.5,789.0,843.57,626.09
2016,10,16,12,0,919.0,96.0,5.0,32.0,800.0,884.61,652.22
2016,10,16,12,15,919.5,96.0,4.95,32.0,801.0,918.94,674.69
2016,10,16,12,30,920.0,96.0,4.9,32.0,802.0,949.92,694.89
2016,10,16,12,45,918.5,95.5,4.85,32.5,794.0,975.0,709.68
2016,10,16,13,0,917.0,95.0,4.8,33.0,786.0,996.38,722.05
2016,10,16,13,15,912.5,94.0,4.7,33.0,769.5,1010.47,730.98
2016,10,16,13,30,908.0,93.0,4.6,33.0,753.0,1020.61,737.68
2016,10,16,13,45,900.5,92.0,4.6,33.0,728.5,1023.78,740.58
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,1022.97,741.12
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,1015.12,737.01
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,1003.45,730.61
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.0,983.33,718.82
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,971.13,712.43
2016,10,16,15,15,826.5,80.0,4.25,32.5,515.5,937.46,692.66
2016,10,16,15,30,807.0,77.0,4.1,32.0,470.0,900.88,670.87
2016,10,16,15,45,778.0,74.0,4.0,32.0,420.0,852.77,639.78
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,802.82,606.9
2016,10,16,16,15,709.0,66.0,3.5,31.0,317.5,739.16,564.56
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,675.18,520.41
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,597.78,463.51
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,517.54,401.66
2016,10,16,17,15,436.5,39.0,2.2,28.0,109.5,405.41,313.38
2016,10,16,17,30,331.0,29.0,2.0,27.0,61.0,302.53,217.34
2016,10,16,17,45,165.5,14.5,1.85,26.0,30.5,115.73,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,18.5,11.95,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,37.0,21.64,7.72
2016,10,17,7,15,239.0,45.0,4.05,22.5,81.0,34.48,23.14
2016,10,17,7,30,351.0,62.0,4.3,23.0,125.0,47.1,34.63
2016,10,17,7,45,444.0,70.5,4.6,23.5,177.5,53.29,40.3
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,61.27,47.23
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.0,65.23,50.52
2016,10,17,8,30,636.0,93.0,5.1,25.0,334.0,116.29,67.72
2016,10,17,8,45,690.5,92.5,5.2,26.0,387.0,168.93,101.44
2016,10,17,9,0,745.0,92.0,5.3,27.0,440.0,228.17,147.35
2016,10,17,9,15,768.0,95.5,5.3,27.5,486.0,291.67,201.05
2016,10,17,9,30,791.0,99.0,5.3,28.0,532.0,353.64,254.02
2016,10,17,9,45,818.0,97.5,5.35,28.5,574.0,414.55,305.51
2016,10,17,10,0,845.0,96.0,5.4,29.0,616.0,477.28,357.2
2016,10,17,10,15,856.5,98.0,5.35,29.5,649.5,536.84,404.93
2016,10,17,10,30,868.0,100.0,5.3,30.0,683.0,593.97,449.33
2016,10,17,10,45,880.5,99.0,5.3,30.5,710.0,649.06,491.0
2016,10,17,11,0,893.0,98.0,5.3,31.0,737.0,703.08,530.67
2016,10,17,11,15,898.0,99.0,5.25,31.0,755.0,752.33,566.66
2016,10,17,11,30,903.0,100.0,5.2,31.0,773.0,799.36,598.63
2016,10,17,11,45,905.5,100.5,5.2,31.5,782.5,841.45,625.87
2016,10,17,12,0,908.0,101.0,5.2,32.0,792.0,880.7,650.91
2016,10,17,12,15,908.0,101.0,5.15,32.0,793.0,914.23,672.99
2016,10,17,12,30,908.0,101.0,5.1,32.0,794.0,944.42,692.8
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.0,968.73,707.21
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,989.36,719.22
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,1002.75,728.05
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,1012.22,734.5
2016,10,17,13,45,887.0,97.0,4.85,33.0,720.0,1015.79,737.27
2016,10,17,14,0,880.0,96.0,4.8,33.0,695.0,1015.44,737.7
2016,10,17,14,15,869.0,94.0,4.7,33.0,662.5,1006.0,732.1
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,992.79,724.42
2016,10,17,14,45,842.0,90.5,4.55,33.0,590.5,983.33,719.64
2016,10,17,15,0,826.0,89.0,4.5,33.0,551.0,958.54,704.8
2016,10,17,15,15,805.5,86.0,4.4,32.5,506.5,924.2,684.8
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,887.03,662.7
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.0,838.08,630.82
2016,10,17,16,0,727.0,75.0,4.1,32.0,362.0,787.32,597.13
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.0,728.93,558.29
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,665.16,514.0
2016,10,17,16,45,579.5,57.5,2.95,29.5,205.0,579.99,451.07
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,497.91,387.45
2016,10,17,17,15,408.0,39.5,2.4,28.0,104.0,385.3,298.05
2016,10,17,17,30,301.0,29.0,2.2,27.0,56.0,282.13,198.85
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.0,106.26,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,22.5,6.5,5.55,0.0
2016,10,18,7,0,0.0,13.0,3.7,23.0,13.0,10.7,0.48
2016,10,18,7,15,0.0,30.0,3.95,23.0,30.0,24.76,14.96
2016,10,18,7,30,0.0,47.0,4.2,23.0,47.0,38.25,27.06
2016,10,18,7,45,0.0,67.0,4.5,23.5,67.0,53.74,40.67
2016,10,18,8,0,0.0,87.0,4.8,24.0,87.0,69.04,53.89
2016,10,18,8,15,1.0,107.0,4.8,24.5,107.0,84.2,66.72
2016,10,18,8,30,2.0,127.0,4.8,25.0,127.0,100.7,76.76
2016,10,18,8,45,6.0,145.0,4.85,26.0,147.0,116.56,88.79
2016,10,18,9,0,10.0,163.0,4.9,27.0,167.0,133.1,101.18
2016,10,18,9,15,113.0,203.0,4.85,27.5,263.5,194.03,145.45
2016,10,18,9,30,216.0,243.0,4.8,28.0,360.0,270.32,202.46
2016,10,18,9,45,338.0,236.0,4.8,28.5,435.5,333.76,250.14
2016,10,18,10,0,460.0,229.0,4.8,29.0,511.0,413.31,310.64
2016,10,18,10,15,484.5,232.5,4.7,29.5,544.0,461.56,347.77
2016,10,18,10,30,509.0,236.0,4.6,30.0,577.0,511.58,385.41
2016,10,18,10,45,673.5,178.0,4.55,30.5,647.0,599.28,451.05
2016,10,18,11,0,838.0,120.0,4.5,31.0,717.0,692.22,519.54
2016,10,18,11,15,843.5,121.0,4.4,31.0,734.5,740.57,554.24
2016,10,18,11,30,849.0,122.0,4.3,31.0,752.0,786.89,586.21
2016,10,18,11,45,870.0,113.0,4.25,31.5,765.5,825.61,610.7
2016,10,18,12,0,891.0,104.0,4.2,32.0,779.0,869.6,638.52
2016,10,18,12,15,669.5,205.5,4.1,32.0,713.0,827.44,608.69
2016,10,18,12,30,448.0,307.0,4.0,32.0,647.0,747.02,548.79
2016,10,18,12,45,476.0,292.0,3.95,32.0,650.5,776.63,570.53
2016,10,18,13,0,504.0,277.0,3.9,32.0,654.0,804.84,590.64
2016,10,18,13,15,391.0,307.5,3.8,32.0,596.0,722.3,532.04
2016,10,18,13,30,278.0,338.0,3.7,32.0,538.0,655.01,483.13
2016,10,18,13,45,296.0,321.5,3.6,32.0,528.0,663.0,490.16
2016,10,18,14,0,314.0,305.0,3.5,32.0,518.0,669.44,495.8
2016,10,18,14,15,282.5,295.0,3.4,31.5,479.5,631.68,470.41
2016,10,18,14,30,251.0,285.0,3.3,31.0,441.0,570.33,428.6
2016,10,18,14,45,251.0,265.0,3.25,31.0,413.0,571.86,430.83
2016,10,18,15,0,251.0,245.0,3.2,31.0,385.0,549.65,416.23
2016,10,18,15,15,234.5,225.5,3.0,30.5,348.0,489.15,374.21
2016,10,18,15,30,218.0,206.0,2.8,30.0,311.0,449.89,346.86
2016,10,18,15,45,211.0,184.5,2.65,30.0,277.0,416.54,323.08
2016,10,18,16,0,204.0,163.0,2.5,30.0,243.0,382.52,298.38
2016,10,18,16,15,194.0,140.0,2.15,29.5,207.0,343.15,269.29
2016,10,18,16,30,184.0,117.0,1.8,29.0,171.0,303.36,239.1
2016,10,18,16,45,162.5,94.5,1.5,28.5,135.5,270.72,212.93
2016,10,18,17,0,141.0,72.0,1.2,28.0,100.0,221.6,173.02
2016,10,18,17,15,102.5,51.0,1.2,27.5,68.0,149.49,113.95
2016,10,18,17,30,64.0,30.0,1.2,27.0,36.0,92.93,60.88
2016,10,18,17,45,32.0,15.0,1.2,26.5,18.0,32.74,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,59.0,12.5,2.05,22.5,16.5,10.67,0.0
2016,10,19,7,0,118.0,25.0,2.2,23.0,33.0,19.35,4.44
2016,10,19,7,15,231.0,41.0,2.4,23.5,75.0,31.49,20.43
2016,10,19,7,30,344.0,57.0,2.6,24.0,117.0,43.45,31.33
2016,10,19,7,45,434.5,65.5,2.85,24.5,167.5,51.68,38.72
2016,10,19,8,0,525.0,74.0,3.1,25.0,218.0,57.35,43.66
2016,10,19,8,15,574.5,80.5,3.3,25.0,269.0,62.33,47.93
2016,10,19,8,30,624.0,87.0,3.5,25.0,320.0,112.59,64.69
2016,10,19,8,45,666.0,90.0,3.7,25.5,369.5,165.39,99.72
2016,10,19,9,0,708.0,93.0,3.9,26.0,419.0,223.28,145.4
2016,10,19,9,15,412.5,168.0,3.95,26.5,362.5,250.57,180.59
2016,10,19,9,30,117.0,243.0,4.0,27.0,306.0,237.79,179.9
2016,10,19,9,45,276.5,238.5,4.05,27.5,403.0,312.14,235.14
2016,10,19,10,0,436.0,234.0,4.1,28.0,500.0,407.2,306.81
2016,10,19,10,15,389.0,262.5,4.1,28.0,509.0,432.96,327.78
2016,10,19,10,30,342.0,291.0,4.1,28.0,518.0,458.2,347.42
2016,10,19,10,45,366.5,297.0,4.1,28.5,549.0,502.81,380.5
2016,10,19,11,0,391.0,303.0,4.1,29.0,580.0,549.12,414.16
2016,10,19,11,15,410.5,303.5,4.1,29.0,601.0,588.11,442.93
2016,10,19,11,30,430.0,304.0,4.1,29.0,622.0,638.76,479.47
2016,10,19,11,45,454.5,297.5,4.1,29.5,637.0,677.39,506.45
2016,10,19,12,0,479.0,291.0,4.1,30.0,652.0,715.95,533.08
2016,10,19,12,15,504.0,282.5,4.05,30.0,662.5,752.6,559.09
2016,10,19,12,30,529.0,274.0,4.0,30.0,673.0,788.42,584.35
2016,10,19,12,45,492.5,284.0,4.0,30.5,653.0,784.31,579.79
2016,10,19,13,0,456.0,294.0,4.0,31.0,633.0,776.31,572.83
2016,10,19,13,15,420.5,301.0,3.95,30.5,608.0,762.66,564.23
2016,10,19,13,30,385.0,308.0,3.9,30.0,583.0,728.16,541.61
2016,10,19,13,45,363.0,302.0,3.9,30.0,554.5,708.47,528.52
2016,10,19,14,0,341.0,296.0,3.9,30.0,526.0,686.68,513.87
2016,10,19,14,15,340.0,280.5,3.85,30.0,500.5,673.19,505.6
2016,10,19,14,30,339.0,265.0,3.8,30.0,475.0,657.81,496.01
2016,10,19,14,45,536.0,188.5,3.75,30.0,496.0,789.2,594.62
2016,10,19,15,0,733.0,112.0,3.7,30.0,517.0,900.24,671.6
2016,10,19,15,15,670.5,117.5,3.55,29.5,464.0,837.16,630.02
2016,10,19,15,30,608.0,123.0,3.4,29.0,411.0,772.4,587.71
2016,10,19,15,45,573.0,117.0,3.25,29.0,365.0,719.26,551.62
2016,10,19,16,0,538.0,111.0,3.1,29.0,319.0,657.31,508.38
2016,10,19,16,15,532.5,95.0,2.8,28.5,276.0,625.19,486.32
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,583.35,455.88
2016,10,19,16,45,464.5,68.5,2.2,27.5,183.5,500.05,392.94
