Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,0,402.0,58.0,1.9,27.0,134.0,419.62,329.43
2016,10,19,17,15,292.0,44.5,1.8,26.5,90.0,305.58,236.32
2016,10,19,17,30,182.0,31.0,1.7,26.0,46.0,202.44,133.78
2016,10,19,17,45,91.0,15.5,1.6,25.5,23.0,69.88,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,10.24,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,19.04,3.14
2016,10,20,7,15,129.0,46.5,4.5,21.0,66.5,35.47,23.88
2016,10,20,7,30,215.0,69.0,4.8,21.0,106.0,51.88,38.91
2016,10,20,7,45,107.5,36.5,5.1,21.5,55.0,28.78,19.37
2016,10,20,8,0,0.0,4.0,5.4,22.0,4.0,3.28,0.0
2016,10,20,8,15,0.0,5.0,5.7,22.0,5.0,4.11,0.0
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,4.94,0.0
2016,10,20,8,45,13.5,90.5,6.3,22.5,97.0,76.43,57.02
2016,10,20,9,0,27.0,175.0,6.6,23.0,188.0,145.64,112.49
2016,10,20,9,15,62.0,206.5,6.7,23.0,239.5,182.51,140.87
2016,10,20,9,30,97.0,238.0,6.8,23.0,291.0,225.8,174.79
2016,10,20,9,45,92.0,255.5,6.9,23.5,308.5,247.36,191.95
2016,10,20,10,0,87.0,273.0,7.0,24.0,326.0,268.48,208.47
2016,10,20,10,15,88.0,289.0,7.0,24.0,345.0,291.02,226.23
2016,10,20,10,30,89.0,305.0,7.0,24.0,364.0,313.86,244.05
2016,10,20,10,45,306.5,276.5,7.0,24.5,490.5,447.73,349.51
2016,10,20,11,0,524.0,248.0,7.0,25.0,617.0,598.63,466.06
2016,10,20,11,15,534.0,249.0,6.95,25.0,633.5,637.89,495.95
2016,10,20,11,30,544.0,250.0,6.9,25.0,650.0,676.38,525.17
2016,10,20,11,45,511.5,269.0,6.9,25.5,649.0,696.93,538.9
2016,10,20,12,0,479.0,288.0,6.9,26.0,648.0,713.46,549.43
2016,10,20,12,15,665.0,206.5,6.9,26.0,706.0,824.87,635.32
2016,10,20,12,30,851.0,125.0,6.9,26.0,764.0,928.39,709.7
2016,10,20,12,45,855.5,121.5,6.9,26.5,758.0,954.84,726.71
2016,10,20,13,0,860.0,118.0,6.9,27.0,752.0,977.92,741.69
2016,10,20,13,15,592.0,220.0,6.9,27.0,652.0,852.11,652.27
2016,10,20,13,30,324.0,322.0,6.9,27.0,552.0,683.67,524.45
2016,10,20,13,45,234.5,320.5,6.9,27.0,484.5,579.42,446.96
2016,10,20,14,0,145.0,319.0,6.9,27.0,417.0,494.18,381.52
2016,10,20,14,15,148.0,303.0,6.85,26.5,398.5,484.01,375.76
2016,10,20,14,30,151.0,287.0,6.8,26.0,380.0,472.98,369.19
2016,10,20,14,45,472.5,193.0,6.8,26.0,456.5,730.72,573.24
2016,10,20,15,0,794.0,99.0,6.8,26.0,533.0,937.72,726.41
2016,10,20,15,15,773.5,95.5,6.7,25.5,489.5,903.16,703.57
2016,10,20,15,30,753.0,92.0,6.6,25.0,446.0,865.82,679.55
2016,10,20,15,45,733.5,85.0,6.5,25.0,398.5,829.1,654.31
2016,10,20,16,0,714.0,78.0,6.4,25.0,351.0,783.98,622.36
2016,10,20,16,15,672.0,72.0,6.1,24.5,299.0,718.78,574.95
2016,10,20,16,30,630.0,66.0,5.8,24.0,247.0,653.7,526.07
2016,10,20,16,45,575.0,57.0,5.5,23.5,196.0,574.86,464.31
2016,10,20,17,0,520.0,48.0,5.2,23.0,145.0,498.42,401.36
2016,10,20,17,15,407.5,37.0,4.85,22.5,97.0,381.48,302.46
2016,10,20,17,30,295.0,26.0,4.5,22.0,49.0,269.05,175.57
2016,10,20,17,45,147.5,13.0,4.2,21.5,24.5,102.85,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,165.5,10.0,2.4,11.5,20.0,8.54,0.0
2016,10,21,7,0,331.0,20.0,2.6,12.0,40.0,18.21,1.63
2016,10,21,7,15,459.5,30.0,2.8,12.5,89.0,27.0,17.48
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,35.74,26.0
2016,10,21,7,45,658.5,46.0,3.2,14.0,193.0,40.55,30.56
2016,10,21,8,0,729.0,52.0,3.4,15.0,248.0,45.4,34.92
2016,10,21,8,15,772.0,56.0,3.45,15.5,303.5,51.84,40.58
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,111.7,59.06
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.0,174.2,102.54
2016,10,21,9,0,875.0,66.0,3.7,18.0,463.0,243.49,159.84
2016,10,21,9,15,894.5,68.5,3.6,18.5,510.5,308.55,217.37
2016,10,21,9,30,914.0,71.0,3.5,19.0,558.0,374.98,276.2
2016,10,21,9,45,929.0,72.5,3.4,19.5,600.0,439.8,332.64
2016,10,21,10,0,944.0,74.0,3.3,20.0,642.0,504.83,387.38
2016,10,21,10,15,954.0,75.5,3.2,20.0,676.0,567.25,438.96
2016,10,21,10,30,964.0,77.0,3.1,20.0,710.0,628.74,488.03
2016,10,21,10,45,971.0,78.0,3.05,20.5,737.0,686.68,532.03
2016,10,21,11,0,978.0,79.0,3.0,21.0,764.0,742.83,573.2
2016,10,21,11,15,982.0,79.5,2.9,21.5,782.0,794.27,608.32
2016,10,21,11,30,986.0,80.0,2.8,22.0,800.0,843.14,639.59
2016,10,21,11,45,987.0,81.0,2.75,22.5,809.5,887.33,667.45
2016,10,21,12,0,988.0,82.0,2.7,23.0,819.0,928.32,692.77
2016,10,21,12,15,988.0,82.0,2.65,23.0,819.0,963.95,715.64
2016,10,21,12,30,988.0,82.0,2.6,23.0,819.0,995.96,736.03
2016,10,21,12,45,985.5,81.5,2.6,23.5,810.5,1021.31,751.09
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,1042.66,763.63
2016,10,21,13,15,978.5,80.5,2.55,24.0,784.5,1057.98,773.37
2016,10,21,13,30,974.0,80.0,2.5,24.0,767.0,1069.13,780.61
2016,10,21,13,45,967.0,79.0,2.45,24.0,741.5,1072.98,783.37
2016,10,21,14,0,960.0,78.0,2.4,24.0,716.0,1072.61,783.69
2016,10,21,14,15,950.5,76.5,2.35,24.0,682.5,1064.94,779.55
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,1053.2,773.06
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,1032.38,760.88
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,1007.88,746.46
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,974.37,727.0
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,937.86,705.39
2016,10,21,15,45,848.5,63.0,1.95,23.0,422.5,890.98,675.62
2016,10,21,16,0,822.0,60.0,1.9,23.0,371.0,851.73,650.51
2016,10,21,16,15,782.0,56.0,1.65,22.5,316.5,787.45,606.24
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,722.75,560.1
2016,10,21,16,45,678.0,46.5,1.15,21.5,207.0,636.81,496.24
2016,10,21,17,0,614.0,41.0,0.9,21.0,152.0,553.18,430.6
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,431.84,334.42
2016,10,21,17,30,383.0,23.0,1.0,19.0,52.0,313.19,192.0
2016,10,21,17,45,191.5,11.5,1.05,18.0,26.0,128.84,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.5,9.5,1.0,10.5,19.0,8.11,0.0
2016,10,22,7,0,323.0,19.0,1.0,11.0,38.0,17.27,0.0
2016,10,22,7,15,453.0,29.0,1.2,11.5,86.5,26.09,16.73
2016,10,22,7,30,583.0,39.0,1.4,12.0,135.0,34.86,25.33
2016,10,22,7,45,652.0,45.5,1.65,13.0,189.5,40.12,30.32
2016,10,22,8,0,721.0,52.0,1.9,14.0,244.0,45.39,35.07
2016,10,22,8,15,764.0,56.5,2.05,15.0,299.0,53.04,41.75
2016,10,22,8,30,807.0,61.0,2.2,16.0,354.0,112.78,60.02
2016,10,22,8,45,835.0,64.5,2.35,17.5,405.5,174.88,103.17
2016,10,22,9,0,863.0,68.0,2.5,19.0,457.0,243.4,159.32
2016,10,22,9,15,883.5,70.5,2.55,19.5,504.5,307.98,215.88
2016,10,22,9,30,904.0,73.0,2.6,20.0,552.0,374.04,273.82
2016,10,22,9,45,917.0,75.5,2.65,20.5,593.0,438.34,329.39
2016,10,22,10,0,930.0,78.0,2.7,21.0,634.0,502.68,383.22
2016,10,22,10,15,940.0,79.5,2.65,21.5,668.0,564.29,432.84
2016,10,22,10,30,950.0,81.0,2.6,22.0,702.0,625.0,479.87
2016,10,22,10,45,956.0,82.5,2.6,22.5,728.0,682.06,522.73
2016,10,22,11,0,962.0,84.0,2.6,23.0,754.0,737.29,562.84
2016,10,22,11,15,966.0,85.0,2.6,23.5,772.5,788.49,598.04
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,837.18,629.44
2016,10,22,11,45,970.5,87.5,2.6,24.5,800.0,880.86,657.02
2016,10,22,12,0,971.0,89.0,2.6,25.0,809.0,921.37,682.19
2016,10,22,12,15,971.0,89.0,2.6,25.0,809.0,956.48,704.96
2016,10,22,12,30,971.0,89.0,2.6,25.0,809.0,988.03,725.4
2016,10,22,12,45,967.0,89.0,2.6,25.5,800.5,1012.16,739.59
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,1032.31,751.3
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,1047.36,761.37
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,1058.32,769.02
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,1060.58,771.86
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,1058.69,772.32
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,1050.11,768.18
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,1037.58,761.7
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,1015.23,749.47
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,989.39,735.02
2016,10,22,15,15,862.5,77.5,2.8,25.5,510.0,966.04,723.16
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,928.45,701.5
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,878.46,669.59
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,826.55,635.59
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,759.37,589.68
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,691.93,541.67
2016,10,22,16,45,629.5,51.5,1.8,22.0,198.5,610.53,481.01
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,526.05,414.4
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.5,402.61,314.0
2016,10,22,17,30,321.0,24.0,1.5,19.0,47.0,280.05,158.7
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.5,109.92,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,37.0,10.5,1.8,13.5,12.5,8.96,0.0
2016,10,23,7,0,74.0,21.0,2.0,14.0,25.0,16.53,0.0
2016,10,23,7,15,153.0,40.0,2.1,14.5,60.5,30.94,20.44
2016,10,23,7,30,232.0,59.0,2.2,15.0,96.0,44.49,33.35
2016,10,23,7,45,272.5,78.0,2.35,15.5,137.5,57.81,45.55
2016,10,23,8,0,313.0,97.0,2.5,16.0,179.0,70.65,57.05
2016,10,23,8,15,354.5,109.0,2.55,16.5,221.5,81.04,66.11
2016,10,23,8,30,396.0,121.0,2.6,17.0,264.0,121.21,81.76
2016,10,23,8,45,564.5,107.5,2.65,17.5,343.0,168.15,109.61
2016,10,23,9,0,733.0,94.0,2.7,18.0,422.0,232.53,156.55
2016,10,23,9,15,573.0,146.0,2.9,18.5,418.5,279.39,204.14
2016,10,23,9,30,413.0,198.0,3.1,19.0,415.0,308.18,234.71
2016,10,23,9,45,614.0,152.5,3.35,19.5,503.0,384.35,294.37
2016,10,23,10,0,815.0,107.0,3.6,20.0,591.0,477.56,368.47
2016,10,23,10,15,583.5,193.5,3.7,20.5,550.0,481.78,374.78
2016,10,23,10,30,352.0,280.0,3.8,21.0,509.0,456.44,355.68
2016,10,23,10,45,287.0,305.5,3.95,21.5,497.5,463.28,360.64
2016,10,23,11,0,222.0,331.0,4.1,22.0,486.0,453.76,352.49
2016,10,23,11,15,214.5,341.0,4.1,22.0,493.5,473.4,367.38
2016,10,23,11,30,207.0,351.0,4.1,22.0,501.0,492.01,381.21
2016,10,23,11,45,193.0,357.0,4.15,22.5,498.0,500.46,386.59
2016,10,23,12,0,179.0,363.0,4.2,23.0,495.0,507.35,390.76
2016,10,23,12,15,145.0,360.5,4.15,23.0,467.5,486.49,374.49
2016,10,23,12,30,111.0,358.0,4.1,23.0,440.0,445.29,343.19
2016,10,23,12,45,88.0,344.0,4.1,23.5,409.0,415.87,320.28
2016,10,23,13,0,65.0,330.0,4.1,24.0,378.0,384.65,295.88
2016,10,23,13,15,236.0,311.0,4.05,24.0,477.0,576.54,444.03
2016,10,23,13,30,407.0,292.0,4.0,24.0,576.0,733.07,560.97
2016,10,23,13,45,471.0,256.5,3.95,24.0,574.0,786.93,600.53
2016,10,23,14,0,535.0,221.0,3.9,24.0,572.0,819.11,625.74
2016,10,23,14,15,599.0,187.5,3.8,24.0,562.5,857.96,654.76
2016,10,23,14,30,663.0,154.0,3.7,24.0,553.0,886.95,675.5
2016,10,23,14,45,633.0,150.5,3.6,24.0,511.0,850.64,650.98
2016,10,23,15,0,603.0,147.0,3.5,24.0,469.0,811.68,624.97
2016,10,23,15,15,651.5,120.0,3.15,23.5,441.0,820.08,632.29
2016,10,23,15,30,700.0,93.0,2.8,23.0,413.0,821.5,634.18
2016,10,23,15,45,657.0,92.5,2.5,23.0,366.5,766.44,595.0
2016,10,23,16,0,614.0,92.0,2.2,23.0,320.0,710.35,554.82
2016,10,23,16,15,571.0,83.5,2.05,22.5,270.0,644.0,508.03
2016,10,23,16,30,528.0,75.0,1.9,22.0,220.0,577.99,459.65
2016,10,23,16,45,466.5,63.5,1.75,21.5,171.5,494.62,395.67
2016,10,23,17,0,405.0,52.0,1.6,21.0,123.0,414.32,330.83
2016,10,23,17,15,293.0,38.5,1.6,20.5,80.0,300.05,234.32
2016,10,23,17,30,181.0,25.0,1.6,20.0,37.0,185.66,92.25
2016,10,23,17,45,90.5,12.5,1.6,20.0,18.5,66.83,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,11.52,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,20.79,0.0
2016,10,24,7,15,180.0,39.5,1.1,17.5,68.0,30.29,19.49
2016,10,24,7,30,360.0,52.0,1.3,18.0,109.0,39.95,28.98
2016,10,24,7,45,441.5,62.0,1.5,19.0,158.5,49.36,37.54
2016,10,24,8,0,523.0,72.0,1.7,20.0,208.0,56.29,43.66
2016,10,24,8,15,284.0,106.0,1.95,20.5,182.0,80.67,64.73
2016,10,24,8,30,45.0,140.0,2.2,21.0,156.0,110.69,84.59
2016,10,24,8,45,261.5,142.0,2.5,22.0,256.5,148.7,105.12
2016,10,24,9,0,478.0,144.0,2.8,23.0,357.0,217.31,151.6
2016,10,24,9,15,623.0,121.5,2.75,23.5,428.5,276.56,196.6
2016,10,24,9,30,768.0,99.0,2.7,24.0,500.0,351.0,255.49
2016,10,24,9,45,793.0,98.5,2.65,25.0,540.5,410.23,304.66
2016,10,24,10,0,818.0,98.0,2.6,26.0,581.0,471.08,353.5
2016,10,24,10,15,458.0,199.0,2.5,26.0,472.0,422.65,321.21
2016,10,24,10,30,98.0,300.0,2.4,26.0,363.0,316.05,240.62
2016,10,24,10,45,481.5,201.0,2.35,26.5,530.5,499.03,380.72
2016,10,24,11,0,865.0,102.0,2.3,27.0,698.0,690.1,520.59
2016,10,24,11,15,571.0,220.0,2.3,27.0,617.5,638.72,479.77
2016,10,24,11,30,277.0,338.0,2.3,27.0,537.0,545.9,409.23
2016,10,24,11,45,187.5,344.5,2.3,27.5,480.0,484.14,363.44
2016,10,24,12,0,98.0,351.0,2.3,28.0,423.0,412.39,309.23
2016,10,24,12,15,183.0,350.5,2.3,28.0,485.0,509.93,382.11
2016,10,24,12,30,268.0,350.0,2.3,28.0,547.0,614.8,457.59
2016,10,24,12,45,542.5,240.5,2.3,28.5,633.5,786.92,581.61
2016,10,24,13,0,817.0,131.0,2.3,29.0,720.0,950.1,689.36
2016,10,24,13,15,811.0,129.5,2.3,29.0,703.0,960.88,695.26
2016,10,24,13,30,805.0,128.0,2.3,29.0,686.0,967.96,700.43
2016,10,24,13,45,794.0,127.0,2.35,29.0,661.0,966.89,701.06
2016,10,24,14,0,783.0,126.0,2.4,29.0,636.0,962.08,699.52
2016,10,24,14,15,460.0,201.5,2.4,29.0,497.5,725.68,540.98
2016,10,24,14,30,137.0,277.0,2.4,29.0,359.0,449.02,339.15
2016,10,24,14,45,428.0,195.5,2.45,29.0,427.5,688.83,521.4
2016,10,24,15,0,719.0,114.0,2.5,29.0,496.0,886.82,659.34
2016,10,24,15,15,694.0,109.5,2.5,28.5,452.0,848.04,634.53
2016,10,24,15,30,669.0,105.0,2.5,28.0,408.0,807.0,609.84
2016,10,24,15,45,635.0,99.0,2.55,28.0,360.5,753.76,575.17
2016,10,24,16,0,601.0,93.0,2.6,28.0,313.0,699.38,538.76
2016,10,24,16,15,550.5,85.5,2.3,27.5,263.0,628.04,488.11
2016,10,24,16,30,500.0,78.0,2.0,27.0,213.0,557.38,436.18
2016,10,24,16,45,427.5,67.0,1.75,26.5,164.5,462.77,364.17
2016,10,24,17,0,355.0,56.0,1.5,26.0,116.0,379.35,297.1
2016,10,24,17,15,240.5,40.5,1.45,25.0,74.5,265.26,202.35
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,147.79,59.35
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,49.73,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.41,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,6.57,0.0
2016,10,25,7,15,0.0,20.5,1.4,17.5,20.5,16.91,8.31
2016,10,25,7,30,0.0,33.0,1.5,18.0,33.0,27.27,18.0
2016,10,25,7,45,0.0,48.5,1.65,18.5,48.5,39.9,29.36
2016,10,25,8,0,0.0,64.0,1.8,19.0,64.0,52.19,40.25
2016,10,25,8,15,0.0,80.5,1.95,19.5,80.5,65.14,51.52
2016,10,25,8,30,0.0,97.0,2.1,20.0,97.0,78.53,60.08
2016,10,25,8,45,17.5,135.0,2.25,20.5,143.0,110.79,85.55
2016,10,25,9,0,35.0,173.0,2.4,21.0,189.0,145.22,112.41
2016,10,25,9,15,46.5,196.0,2.45,21.5,219.5,171.15,132.52
2016,10,25,9,30,58.0,219.0,2.5,22.0,250.0,199.04,154.17
2016,10,25,9,45,72.5,241.5,2.55,22.5,282.5,229.65,177.8
2016,10,25,10,0,87.0,264.0,2.6,23.0,315.0,262.48,202.99
2016,10,25,10,15,239.5,265.0,2.65,23.0,416.5,361.54,279.43
2016,10,25,10,30,392.0,266.0,2.7,23.0,518.0,467.66,360.56
2016,10,25,10,45,408.5,273.5,2.75,23.5,545.0,510.63,392.45
2016,10,25,11,0,425.0,281.0,2.8,24.0,572.0,563.7,431.2
2016,10,25,11,15,365.0,305.5,2.85,24.0,560.0,560.06,428.13
2016,10,25,11,30,305.0,330.0,2.9,24.0,548.0,559.96,427.33
2016,10,25,11,45,312.0,333.0,2.95,24.5,558.5,587.24,446.73
2016,10,25,12,0,319.0,336.0,3.0,25.0,569.0,614.03,465.43
2016,10,25,12,15,308.5,338.5,3.0,25.0,564.0,624.39,472.7
2016,10,25,12,30,298.0,341.0,3.0,25.0,559.0,632.93,478.76
2016,10,25,12,45,359.5,320.0,3.05,25.5,580.0,681.69,514.57
2016,10,25,13,0,421.0,299.0,3.1,26.0,601.0,731.12,550.26
2016,10,25,13,15,374.0,304.5,3.05,26.0,568.0,704.4,530.53
2016,10,25,13,30,327.0,310.0,3.0,26.0,535.0,674.79,509.16
2016,10,25,13,45,363.5,288.5,2.95,26.0,530.5,695.14,525.51
2016,10,25,14,0,400.0,267.0,2.9,26.0,526.0,713.78,540.41
2016,10,25,14,15,595.0,190.5,2.85,26.0,554.5,848.65,639.11
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,958.82,713.38
2016,10,25,14,45,456.0,175.5,2.75,26.0,442.0,693.02,529.65
2016,10,25,15,0,122.0,237.0,2.7,26.0,301.0,394.0,304.84
2016,10,25,15,15,213.0,208.5,2.45,25.5,309.0,449.76,352.35
2016,10,25,15,30,304.0,180.0,2.2,25.0,317.0,521.56,409.14
2016,10,25,15,45,288.5,162.5,1.95,25.0,280.5,482.29,379.63
2016,10,25,16,0,273.0,145.0,1.7,25.0,244.0,442.61,350.01
2016,10,25,16,15,255.0,124.0,1.5,24.0,205.5,395.52,315.49
2016,10,25,16,30,237.0,103.0,1.3,23.0,167.0,348.37,279.63
2016,10,25,16,45,208.0,82.0,1.15,22.5,129.0,292.57,234.81
2016,10,25,17,0,179.0,61.0,1.0,22.0,91.0,237.89,189.1
2016,10,25,17,15,118.0,41.5,1.0,21.5,58.0,164.5,125.41
2016,10,25,17,30,57.0,22.0,1.0,21.0,25.0,82.77,22.97
2016,10,25,17,45,28.5,11.0,1.05,21.0,12.5,27.05,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,53.5,9.5,1.25,16.5,12.0,8.11,0.0
2016,10,26,7,0,107.0,19.0,1.3,17.0,24.0,14.79,0.0
2016,10,26,7,15,233.5,33.5,1.5,17.5,63.5,25.95,15.59
2016,10,26,7,30,360.0,48.0,1.7,18.0,103.0,39.04,28.1
2016,10,26,7,45,443.5,57.5,1.95,19.0,152.0,45.78,34.37
2016,10,26,8,0,527.0,67.0,2.2,20.0,201.0,52.46,40.3
2016,10,26,8,15,579.0,74.0,2.5,21.0,251.0,62.65,49.05
2016,10,26,8,30,631.0,81.0,2.8,22.0,301.0,113.74,65.26
2016,10,26,8,45,666.0,86.0,3.1,23.0,349.5,167.37,102.41
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,225.19,148.89
2016,10,26,9,15,443.0,161.0,3.3,24.5,362.0,257.34,186.76
2016,10,26,9,30,185.0,231.0,3.2,25.0,326.0,253.65,192.36
2016,10,26,9,45,186.0,250.0,3.15,25.5,352.0,285.21,217.42
2016,10,26,10,0,187.0,269.0,3.1,26.0,378.0,317.07,242.1
2016,10,26,10,15,499.0,189.5,3.0,26.0,503.0,436.13,333.05
2016,10,26,10,30,811.0,110.0,2.9,26.0,628.0,576.88,439.61
2016,10,26,10,45,817.5,113.0,2.8,26.5,653.0,629.62,478.12
2016,10,26,11,0,824.0,116.0,2.7,27.0,678.0,680.99,514.77
2016,10,26,11,15,830.0,117.0,2.65,27.5,695.0,728.39,547.77
2016,10,26,11,30,836.0,118.0,2.6,28.0,712.0,773.86,577.76
2016,10,26,11,45,850.0,113.0,2.55,28.5,723.5,817.3,605.06
2016,10,26,12,0,864.0,108.0,2.5,29.0,735.0,850.43,625.1
2016,10,26,12,15,864.0,108.0,2.45,29.0,735.5,881.99,645.26
2016,10,26,12,30,864.0,108.0,2.4,29.0,736.0,910.39,663.28
2016,10,26,12,45,861.5,107.5,2.4,29.0,727.5,932.65,677.75
2016,10,26,13,0,859.0,107.0,2.4,29.0,719.0,951.41,690.1
2016,10,26,13,15,549.5,216.0,2.4,29.0,604.0,798.81,588.61
2016,10,26,13,30,240.0,325.0,2.4,29.0,489.0,585.19,435.64
2016,10,26,13,45,535.0,214.0,2.4,29.0,563.0,803.77,596.4
2016,10,26,14,0,830.0,103.0,2.4,29.0,637.0,981.34,713.98
2016,10,26,14,15,429.0,167.0,2.35,29.0,442.5,653.54,491.48
2016,10,26,14,30,28.0,231.0,2.3,29.0,248.0,241.95,182.84
2016,10,26,14,45,392.0,165.5,2.3,29.0,371.5,617.02,472.08
2016,10,26,15,0,756.0,100.0,2.3,29.0,495.0,897.9,666.2
2016,10,26,15,15,732.5,96.0,2.25,28.5,451.5,866.96,645.56
2016,10,26,15,30,709.0,92.0,2.2,28.0,408.0,827.38,621.72
2016,10,26,15,45,676.5,87.0,2.2,28.0,360.5,776.08,588.52
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,723.55,553.6
2016,10,26,16,15,595.0,75.0,1.9,27.5,262.5,653.24,503.93
2016,10,26,16,30,546.0,68.0,1.6,27.0,212.0,583.64,452.98
2016,10,26,16,45,474.5,58.5,1.35,26.5,163.0,494.32,385.32
2016,10,26,17,0,403.0,49.0,1.1,26.0,114.0,408.63,317.15
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,287.23,216.3
2016,10,26,17,30,157.0,22.0,1.1,24.0,31.0,160.92,28.34
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.5,58.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.5,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,71.0,18.0,1.6,18.0,21.0,14.22,0.0
2016,10,27,7,15,187.0,35.5,1.75,18.5,59.5,27.35,16.43
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,40.5,29.18
2016,10,27,7,45,390.5,63.5,2.05,20.0,146.5,48.2,36.29
2016,10,27,8,0,478.0,74.0,2.2,21.0,195.0,58.01,44.93
2016,10,27,8,15,532.0,82.5,2.05,21.5,244.5,69.22,48.02
2016,10,27,8,30,586.0,91.0,1.9,22.0,294.0,118.67,70.81
2016,10,27,8,45,628.0,95.5,1.8,23.0,342.5,170.11,106.03
2016,10,27,9,0,670.0,100.0,1.7,24.0,391.0,226.69,150.65
2016,10,27,9,15,696.5,104.5,1.5,24.5,435.5,283.88,198.48
2016,10,27,9,30,723.0,109.0,1.3,25.0,480.0,343.7,248.12
2016,10,27,9,45,519.0,179.0,1.15,26.0,455.5,367.2,271.87
2016,10,27,10,0,315.0,249.0,1.0,27.0,431.0,363.95,271.88
2016,10,27,10,15,553.5,184.5,1.05,27.0,527.0,459.98,343.78
2016,10,27,10,30,792.0,120.0,1.1,27.0,623.0,575.69,428.87
2016,10,27,10,45,800.5,122.5,1.2,27.5,648.0,628.28,466.68
2016,10,27,11,0,809.0,125.0,1.3,28.0,673.0,679.73,503.18
2016,10,27,11,15,815.5,126.5,1.4,28.0,690.5,727.38,537.28
2016,10,27,11,30,822.0,128.0,1.5,28.0,708.0,773.2,569.22
2016,10,27,11,45,845.0,118.0,1.65,28.5,721.5,818.34,598.67
2016,10,27,12,0,868.0,108.0,1.8,29.0,735.0,853.5,621.36
2016,10,27,12,15,868.0,108.0,1.85,29.0,735.5,885.14,642.05
2016,10,27,12,30,868.0,108.0,1.9,29.0,736.0,913.61,660.74
2016,10,27,12,45,867.0,107.0,1.95,29.5,728.0,936.78,674.77
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,956.49,686.7
2016,10,27,13,15,549.0,214.5,2.0,30.0,601.0,796.52,581.82
2016,10,27,13,30,232.0,323.0,2.0,30.0,482.0,575.4,425.31
2016,10,27,13,45,537.0,211.5,2.05,30.0,560.0,802.76,591.24
2016,10,27,14,0,842.0,100.0,2.1,30.0,638.0,989.1,713.25
2016,10,27,14,15,830.0,98.0,2.1,29.5,606.5,978.42,707.19
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,964.07,700.94
2016,10,27,14,45,797.0,95.0,2.15,29.0,535.5,938.5,686.64
2016,10,27,15,0,776.0,94.0,2.2,29.0,496.0,909.74,670.26
2016,10,27,15,15,752.5,90.5,2.2,28.5,452.5,872.55,648.94
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,839.17,629.85
2016,10,27,15,45,695.5,82.0,2.25,28.0,360.5,786.53,596.14
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,732.71,560.68
2016,10,27,16,15,613.5,71.0,2.05,27.5,262.0,663.75,512.29
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,595.44,462.49
2016,10,27,16,45,494.0,55.5,1.55,26.5,162.5,506.02,394.59
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,420.36,326.14
2016,10,27,17,15,297.0,33.0,1.25,25.0,71.0,296.95,222.46
2016,10,27,17,30,171.0,20.0,1.2,24.0,29.0,166.22,2.52
2016,10,27,17,45,85.5,10.0,1.2,23.0,14.5,61.46,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.5,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,159.0,16.0,0.9,16.0,23.0,13.66,0.0
2016,10,28,7,15,297.0,29.5,1.0,16.5,65.0,24.31,13.94
2016,10,28,7,30,435.0,43.0,1.1,17.0,107.0,35.18,24.82
2016,10,28,7,45,517.5,51.5,1.25,18.0,158.0,41.36,30.63
2016,10,28,8,0,600.0,60.0,1.4,19.0,209.0,47.52,36.15
2016,10,28,8,15,651.0,66.0,1.5,20.0,261.0,58.88,38.48
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,113.59,62.53
2016,10,28,8,45,737.5,76.0,1.75,22.0,363.0,174.31,105.13
2016,10,28,9,0,773.0,80.0,1.9,23.0,413.0,235.2,154.15
2016,10,28,9,15,797.0,83.0,2.0,23.5,458.5,295.96,206.17
2016,10,28,9,30,821.0,86.0,2.1,24.0,504.0,358.85,260.0
2016,10,28,9,45,839.5,88.0,2.25,24.5,544.0,420.48,312.1
2016,10,28,10,0,858.0,90.0,2.4,25.0,584.0,482.95,363.39
2016,10,28,10,15,870.0,92.0,2.45,25.5,617.5,542.64,410.78
2016,10,28,10,30,882.0,94.0,2.5,26.0,651.0,599.65,454.66
2016,10,28,10,45,893.0,94.0,2.55,26.5,677.0,654.58,495.64
2016,10,28,11,0,904.0,94.0,2.6,27.0,703.0,708.28,534.51
2016,10,28,11,15,909.0,95.0,2.6,27.0,720.5,757.2,569.51
2016,10,28,11,30,914.0,96.0,2.6,27.0,738.0,803.88,600.68
2016,10,28,11,45,920.5,94.0,2.6,27.5,748.0,846.18,627.37
2016,10,28,12,0,927.0,92.0,2.6,28.0,758.0,885.82,652.01
2016,10,28,12,15,927.0,92.0,2.6,28.0,758.0,919.11,673.58
2016,10,28,12,30,927.0,92.0,2.6,28.0,758.0,949.02,692.96
2016,10,28,12,45,925.0,91.5,2.6,28.5,749.5,973.01,707.13
2016,10,28,13,0,923.0,91.0,2.6,29.0,741.0,993.29,718.99
2016,10,28,13,15,917.5,90.0,2.6,29.0,724.0,1005.82,727.43
2016,10,28,13,30,912.0,89.0,2.6,29.0,707.0,1014.42,733.58
2016,10,28,13,45,904.5,88.0,2.6,29.0,681.5,1017.09,736.16
2016,10,28,14,0,897.0,87.0,2.6,29.0,656.0,1015.84,736.48
2016,10,28,14,15,885.5,85.0,2.55,29.0,623.5,1005.5,730.67
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,991.39,722.68
2016,10,28,14,45,858.0,81.0,2.5,29.0,551.5,969.22,710.07
2016,10,28,15,0,842.0,79.0,2.5,29.0,512.0,954.87,702.69
2016,10,28,15,15,819.5,76.0,2.45,28.5,467.0,918.36,681.5
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,879.13,658.33
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,827.84,625.49
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,774.95,590.66
2016,10,28,16,15,687.5,60.0,2.1,27.0,271.5,706.52,543.76
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,645.01,499.72
2016,10,28,16,45,564.5,48.0,1.5,25.5,168.5,552.13,429.11
2016,10,28,17,0,488.0,41.0,1.2,25.0,117.0,463.44,358.04
2016,10,28,17,15,353.5,30.0,1.15,24.0,73.0,333.98,248.66
2016,10,28,17,30,219.0,19.0,1.1,23.0,29.0,195.62,0.0
2016,10,28,17,45,109.5,9.5,1.1,22.0,14.5,75.87,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,16.0,1.6,16.0,22.0,13.66,0.0
2016,10,29,7,15,287.0,29.0,1.85,17.0,63.0,23.92,13.32
2016,10,29,7,30,432.0,42.0,2.1,18.0,104.0,34.38,23.95
2016,10,29,7,45,523.0,49.0,2.4,19.0,155.5,39.39,28.74
2016,10,29,8,0,614.0,56.0,2.7,20.0,207.0,44.5,33.33
2016,10,29,8,15,664.0,61.5,2.75,20.5,258.5,56.18,35.74
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,114.84,63.12
2016,10,29,8,45,751.5,69.5,2.9,22.0,359.5,171.23,102.3
2016,10,29,9,0,789.0,72.0,3.0,23.0,409.0,231.98,151.56
2016,10,29,9,15,811.0,75.0,3.05,23.5,454.0,292.99,204.37
2016,10,29,9,30,833.0,78.0,3.1,24.0,499.0,355.86,258.79
2016,10,29,9,45,848.5,80.5,3.15,25.0,538.0,417.26,310.6
2016,10,29,10,0,864.0,83.0,3.2,26.0,577.0,478.98,360.89
2016,10,29,10,15,875.0,85.0,3.2,26.5,609.5,537.4,407.61
2016,10,29,10,30,886.0,87.0,3.2,27.0,642.0,595.18,452.23
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,649.09,492.75
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,701.43,530.92
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,749.15,565.36
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,794.59,596.06
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,835.14,622.2
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,872.78,646.18
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,905.51,667.77
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,934.92,687.17
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,850.34,629.49
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,707.69,526.08
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,876.18,648.45
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,997.97,728.73
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,999.86,730.26
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,997.88,730.44
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,988.11,725.35
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,974.68,718.05
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,956.79,707.93
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,924.28,688.06
