Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,8.54,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,16.73,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,25.63,15.75
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,34.46,24.71
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,39.58,29.72
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,87.74,47.88
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,142.94,85.68
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,201.0,132.71
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,259.66,184.09
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,321.47,238.63
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,381.01,290.81
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,441.88,342.51
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,500.18,391.41
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,558.51,438.77
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,613.14,481.12
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,662.74,518.48
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,710.92,554.15
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,757.18,586.22
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,799.49,612.73
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,839.41,636.83
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,872.49,658.56
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,902.44,678.12
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,926.63,692.45
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,947.36,704.49
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,960.98,714.35
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,970.88,722.0
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,972.97,725.21
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,971.3,726.15
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,961.63,722.84
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,959.18,724.56
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,937.54,712.32
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,912.61,697.81
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,875.21,672.98
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,835.28,645.94
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,780.54,607.6
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,724.49,567.02
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,646.55,510.64
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,578.15,458.1
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,465.38,367.89
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,359.8,266.74
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,174.47,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,22.95,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,27.38,17.28
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,31.52,22.48
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,36.1,27.05
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,87.17,45.22
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,143.41,83.36
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,207.31,136.34
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,269.5,192.72
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,334.41,252.4
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,397.42,310.09
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,461.74,367.42
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,522.82,420.2
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,583.55,470.66
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,641.12,516.81
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,697.48,560.55
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,748.65,600.18
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,797.6,634.96
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,841.62,664.44
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,882.77,691.45
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,918.54,715.99
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,950.9,738.07
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,977.14,754.46
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,999.61,768.28
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,1014.98,778.78
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,1026.35,786.74
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,1030.18,790.23
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,1029.96,791.21
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,1022.39,787.39
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,1010.95,781.11
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,988.85,767.55
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,963.4,751.68
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,927.77,728.21
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,889.51,702.42
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,838.34,666.49
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,794.48,634.56
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,720.49,578.7
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,647.02,520.14
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,537.87,430.17
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,434.0,324.72
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,209.77,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,7.26,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,14.17,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,23.2,13.71
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,32.12,23.11
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,37.36,28.32
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,87.76,48.68
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,140.96,84.94
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,199.3,132.97
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,257.56,185.18
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,318.82,240.91
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,378.67,294.8
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,439.77,348.35
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,498.47,398.99
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,557.16,448.1
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,611.63,491.65
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,661.05,530.11
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,709.34,567.94
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,755.72,602.63
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,797.56,631.2
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,836.95,657.66
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,870.11,680.98
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,900.15,702.1
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,924.16,717.66
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,944.7,730.86
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,958.45,740.84
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,968.52,748.48
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,969.84,748.82
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,967.42,746.81
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,969.24,749.38
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,956.7,742.04
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,934.06,727.79
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,908.16,711.21
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,870.4,685.42
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,830.11,657.34
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,775.22,618.08
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,718.98,576.5
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,649.33,523.58
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,574.14,463.52
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,463.2,372.05
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,359.01,269.35
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,174.29,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.99,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.97,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,16.5,7.77
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,27.26,18.46
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,39.54,29.93
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,52.09,39.59
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,65.27,51.04
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,78.67,62.48
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,119.49,95.53
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,165.87,133.4
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,164.67,133.15
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,155.15,125.4
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,202.23,163.97
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,249.48,202.32
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,236.54,191.21
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,220.42,177.35
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,177.68,142.25
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,142.9,113.37
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,103.64,80.85
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,65.66,49.26
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,83.52,64.08
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,102.21,79.5
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,100.09,77.76
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,97.98,76.06
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,59.8,44.45
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,23.17,13.86
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,169.28,137.22
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,338.44,274.92
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,393.08,320.42
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,427.13,350.1
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,264.44,217.81
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,80.19,62.31
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,71.17,55.08
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,62.14,47.63
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,53.12,39.99
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,44.7,32.77
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,35.55,24.89
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,26.41,16.91
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,18.13,9.56
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.87,1.99
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.56,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,7.39,0.3
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,12.33,5.32
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,18.12,10.78
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,23.91,15.31
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,30.13,20.85
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,36.36,26.33
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,38.86,28.48
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,41.36,30.6
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,45.12,33.73
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,48.88,36.82
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,53.47,40.7
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,58.08,44.56
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,86.39,68.71
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,115.61,93.4
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,105.64,84.82
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,95.65,76.26
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,119.7,96.58
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,144.58,117.46
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,103.88,83.09
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,64.83,49.95
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,43.55,31.72
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,22.35,13.54
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,31.89,21.75
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,41.45,29.96
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,56.85,43.18
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,72.3,56.44
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,43.91,32.22
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,15.69,7.94
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,46.79,34.88
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,80.21,63.73
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,72.18,57.05
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,64.17,50.35
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,54.15,41.7
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,44.7,33.47
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,35.96,25.76
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,27.24,17.97
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,18.96,10.5
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,10.69,2.77
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,5.34,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.23,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.46,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,3.69,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,4.92,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,6.16,0.0
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,7.4,0.82
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,22.27,13.79
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,37.2,26.74
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,48.45,36.39
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,59.72,46.01
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,59.73,45.9
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,59.74,45.82
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,46.83,34.6
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,33.95,23.47
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,33.13,22.73
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,32.31,22.01
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,62.73,47.86
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,94.03,74.24
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,109.73,87.39
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,125.9,100.93
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,180.45,146.94
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,238.77,195.6
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,152.46,123.84
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,70.65,54.61
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,40.19,28.72
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,9.91,2.83
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,191.82,160.14
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,390.58,325.71
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,361.6,301.92
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,332.18,278.16
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,307.88,259.03
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,283.19,239.26
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,252.3,213.37
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,221.21,186.86
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,186.13,156.59
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,150.93,125.5
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,93.91,74.88
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,50.73,34.51
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,21.77,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.41,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,10.28,2.34
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,17.3,9.69
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,26.0,17.9
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,34.72,24.75
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,43.87,32.82
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,53.0,40.73
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,41.77,30.92
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,30.56,21.1
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,33.47,23.6
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,36.39,26.07
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,59.31,45.78
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,82.52,65.51
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,74.85,58.7
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,67.29,52.08
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,38.12,27.14
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,9.09,2.19
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,56.05,42.43
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,104.67,83.44
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,91.89,72.59
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,79.16,61.88
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,113.3,90.49
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,149.44,120.38
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,114.82,91.61
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,81.08,63.4
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,111.9,89.49
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,145.42,117.64
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,96.68,76.88
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,52.22,39.27
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,78.09,61.51
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,109.15,88.08
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,98.32,79.03
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,87.52,69.96
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,416.66,355.64
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,671.99,557.47
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,594.03,492.67
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,517.35,428.71
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,418.57,343.34
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,325.7,248.42
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,159.12,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,11.95,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,20.32,9.8
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,28.95,20.0
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,36.9,27.79
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,78.34,42.32
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,131.07,76.81
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,189.9,125.22
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,190.7,144.22
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,141.61,115.71
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,159.7,131.09
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,178.21,146.6
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,147.2,120.45
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,117.88,95.38
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,101.96,81.56
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,86.01,67.78
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,92.55,73.09
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,99.17,78.43
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,113.47,90.18
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,128.13,102.15
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,115.63,91.7
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,103.15,81.29
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,112.41,89.05
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,121.96,97.05
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,107.39,84.95
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,92.88,72.89
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,93.1,73.18
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,93.4,73.55
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,73.26,56.68
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,54.72,41.09
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,70.97,55.01
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,90.32,71.56
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,80.85,63.79
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,71.39,55.95
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,379.31,324.4
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,614.68,515.82
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,531.28,446.37
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,453.54,380.73
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,342.78,284.47
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,240.23,184.22
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,116.69,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,11.1,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,21.53,10.44
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,32.14,23.01
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,38.91,29.82
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,76.76,44.49
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,125.76,76.86
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,180.54,121.39
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,235.89,170.51
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,294.86,223.68
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,245.26,195.25
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,136.38,110.69
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,155.95,126.9
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,176.58,143.56
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,188.02,152.51
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,199.67,161.59
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,314.02,255.3
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,418.84,338.71
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,435.37,350.23
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,451.21,361.67
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,469.5,375.96
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,487.69,390.12
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,495.29,395.68
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,502.17,400.82
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,490.44,391.8
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,477.41,381.93
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,592.45,472.16
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,709.6,559.88
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,813.66,633.84
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,898.57,690.39
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,776.85,604.22
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,639.28,506.15
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,601.49,479.23
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,562.69,449.93
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,517.88,415.85
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,472.4,380.43
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,414.07,337.32
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,356.76,292.18
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,278.35,226.23
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,204.18,154.17
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,99.33,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,7.68,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,22.12,10.39
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,35.82,26.47
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,49.82,40.14
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,75.03,56.11
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,105.15,78.67
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,140.28,107.67
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,130.52,105.38
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,101.91,84.78
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,96.55,79.9
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,90.88,74.74
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,125.63,104.97
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,162.11,136.52
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,235.36,200.17
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,319.75,272.92
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,296.39,252.52
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,279.73,237.6
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,352.19,300.24
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,416.62,355.6
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,458.15,391.43
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,501.66,428.81
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,421.26,359.55
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,316.93,269.27
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,314.63,267.75
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,312.24,266.04
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,298.94,254.98
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,285.36,243.69
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,271.46,232.24
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,257.4,220.63
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,181.74,154.62
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,126.77,105.87
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,113.97,95.12
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,101.17,84.22
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,87.21,71.99
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,73.17,59.55
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,58.4,46.37
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,43.36,32.77
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,29.16,19.76
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,16.5,7.72
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,8.23,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,10.24,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,19.49,8.13
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,28.96,20.58
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,42.61,33.89
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,62.37,49.62
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,80.56,65.35
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,100.05,82.25
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,111.5,92.75
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,119.5,99.97
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,134.09,112.39
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,149.04,124.98
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,188.54,158.41
2016,12,9,10,30,69.0,215.0,2.8,4.0,250.0,227.3,190.93
2016,12,9,10,45,71.0,227.0,2.65,4.5,264.5,245.27,205.56
2016,12,9,11,0,73.0,239.0,2.5,5.0,279.0,263.62,220.36
2016,12,9,11,15,117.5,253.5,2.3,5.0,319.5,324.24,270.86
2016,12,9,11,30,162.0,268.0,2.1,5.0,360.0,379.05,315.79
2016,12,9,11,45,198.0,270.5,1.95,5.5,386.0,418.78,347.43
2016,12,9,12,0,234.0,273.0,1.8,6.0,412.0,460.82,380.45
2016,12,9,12,15,272.0,268.5,1.65,6.0,430.0,514.92,422.84
2016,12,9,12,30,310.0,264.0,1.5,6.0,448.0,555.38,454.09
2016,12,9,12,45,366.0,248.5,1.4,6.5,464.5,600.14,488.3
2016,12,9,13,0,422.0,233.0,1.3,7.0,481.0,663.79,535.43
2016,12,9,13,15,413.0,229.5,1.2,7.0,467.0,646.09,521.61
2016,12,9,13,30,404.0,226.0,1.1,7.0,453.0,644.4,520.17
2016,12,9,13,45,295.0,234.0,1.05,7.5,396.5,560.14,453.79
2016,12,9,14,0,186.0,242.0,1.0,8.0,340.0,452.74,369.25
2016,12,9,14,15,184.0,229.0,1.0,8.0,322.0,440.36,361.4
2016,12,9,14,30,182.0,216.0,1.0,8.0,304.0,427.2,352.07
